Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
15/01/2021 18:30,29.765,14.1176,32.94331275,0.315,-0.0224,0.31579544,29.45,14.14,32.66867154
15/01/2021 19:00,30.18,15.51176,33.93297951,0,-0.05824,0.05824,30.18,15.57,33.95964222
15/01/2021 19:30,28.59,11.9354,30.9813149,0,-0.0546,0.0546,28.59,11.99,31.00239023
15/01/2021 20:00,25.48,8.52148,26.86719229,0,-0.05852,0.05852,25.48,8.58,26.88581038
15/01/2021 20:30,26.81,11.55568,29.19434603,0,-0.05432,0.05432,26.81,11.61,29.21588951
15/01/2021 21:00,25.77,10.68372,27.89685956,0,-0.05628,0.05628,25.77,10.74,27.91846163
15/01/2021 21:30,25.77,14.17736,29.41241977,0,-0.05264,0.05264,25.77,14.23,29.4378294
15/01/2021 22:00,24.89,14.17456,28.64315365,0,-0.05544,0.05544,24.89,14.23,28.67062957
15/01/2021 22:30,24.45,15.36148,28.8752068,0,-0.05852,0.05852,24.45,15.42,28.90638165
15/01/2021 23:00,22.78,13.48568,26.47247561,0,-0.05432,0.05432,22.78,13.54,26.50018868
15/01/2021 23:30,21.5,11.3726,24.32254162,0,-0.0574,0.0574,21.5,11.43,24.34943326
16/01/2021 00:00,21.23,12.06344,24.41801558,0,-0.05656,0.05656,21.23,12.12,24.44600785
16/01/2021 00:30,20.88,12.06988,24.11755384,0,-0.05012,0.05012,20.88,12.12,24.14267591
16/01/2021 01:00,21.46,12.52792,24.84915249,0,-0.05208,0.05208,21.46,12.58,24.87544974
16/01/2021 01:30,20.54,11.93596,23.75623584,0,-0.05404,0.05404,20.54,11.99,23.78343331
16/01/2021 02:00,20.54,14.17624,24.95711082,0,-0.05376,0.05376,20.54,14.23,24.98768697
16/01/2021 02:30,20.21,16.03876,25.80088995,0,-0.05124,0.05124,20.21,16.09,25.83277376
16/01/2021 03:00,18.89,15.28708,24.30075955,0,-0.05292,0.05292,18.89,15.34,24.33408515
16/01/2021 03:30,20.27,16.74568,26.29240762,0,-0.05432,0.05432,20.27,16.8,26.32703743
16/01/2021 04:00,19.75,14.1968,24.32306786,0,-0.0532,0.0532,19.75,14.25,24.35415776
16/01/2021 04:30,18.81,11.24904,21.91704818,0,-0.05096,0.05096,18.81,11.3,21.94324725
16/01/2021 05:00,19.66,12.12708,23.09938677,0,-0.05292,0.05292,19.66,12.18,23.12721341
16/01/2021 05:30,19.66,12.12988,23.10085688,0,-0.05012,0.05012,19.66,12.18,23.12721341
16/01/2021 06:00,19.35,14.92624,24.43798561,0,-0.05376,0.05376,19.35,14.98,24.47085818
16/01/2021 06:30,21.04,16.9368,27.0099388,0,-0.0532,0.0532,21.04,16.99,27.04333005
16/01/2021 07:00,21.04,16.47764,26.72441243,0,-0.05236,0.05236,21.04,16.53,26.75672813
16/01/2021 07:30,21.8,16.09708,27.09900339,0,-0.05292,0.05292,21.8,16.15,27.1304718
16/01/2021 08:00,22.03,16.3296,27.42219423,0,-0.0504,0.0504,22.03,16.38,27.4522367
16/01/2021 08:30,22.44,13.64988,26.26543021,0,-0.05012,0.05012,22.44,13.7,26.29151194
16/01/2021 09:00,23.76,16.20848,28.76199617,0,-0.05152,0.05152,23.76,16.26,28.79106111
16/01/2021 09:30,24.74,18.01596,30.60461427,0,-0.05404,0.05404,24.74,18.07,30.63645704
16/01/2021 10:00,25.18,14.75792,29.1861029,0,-0.05208,0.05208,25.18,14.81,29.21247165
16/01/2021 10:30,25.41084,13.87624,28.95273434,0.00084,-0.05376,0.053766562,25.41,13.93,28.97780185
16/01/2021 11:00,25.66252,14.2126,29.33535293,0.00252,-0.0574,0.05745529,25.66,14.27,29.36100305
16/01/2021 11:30,25.66392,14.21148,29.33603507,0.00392,-0.05852,0.058651145,25.66,14.27,29.36100305
16/01/2021 12:00,26.27308,14.54764,30.03179252,0.00308,-0.05236,0.05245051,26.27,14.6,30.05449883
16/01/2021 12:30,26.27364,14.0254,29.7828139,0.00364,-0.0546,0.054721199,26.27,14.08,29.8053569
16/01/2021 13:00,26.32908,13.25624,29.47792992,0.05908,-0.05376,0.079878558,26.27,13.31,29.44943123
16/01/2021 13:30,26.67056,13.83288,30.04442277,0.00056,-0.05712,0.057122745,26.67,13.89,30.07026771
16/01/2021 14:00,25.50056,12.93792,28.59490049,0.00056,-0.05208,0.052083011,25.5,12.99,28.61800307
16/01/2021 14:30,26.35028,15.17288,30.40647207,0.00028,-0.05712,0.057120686,26.35,15.23,30.43477288
16/01/2021 15:00,26.38976,14.91912,30.31500576,0.03976,-0.04088,0.05702659,26.35,14.96,30.3005627
16/01/2021 15:30,26.59668,14.94824,30.50956024,0.03668,-0.01176,0.038519086,26.56,14.96,30.48335939
16/01/2021 16:00,26.19968,14.65376,30.01925906,0.02968,-0.01624,0.033832529,26.17,14.67,30.00129664
16/01/2021 16:30,26.17336,14.2294,29.79128393,0.00336,-0.0406,0.040738797,26.17,14.27,29.80774732
16/01/2021 17:00,28.11,14.48736,31.62365728,0,-0.05264,0.05264,28.11,14.54,31.64780719
16/01/2021 17:30,29.47,15.28708,33.19903184,0,-0.05292,0.05292,29.47,15.34,33.223433
16/01/2021 18:00,29.47,14.79792,32.97664835,0,-0.05208,0.05208,29.47,14.85,33.00005152
16/01/2021 18:30,28.72,14.02708,31.96243691,0,-0.05292,0.05292,28.72,14.08,31.9856968
16/01/2021 19:00,28.72,15.13372,32.46333133,0,-0.05628,0.05628,28.72,15.19,32.48960603
16/01/2021 19:30,27.92,14.82372,31.61121754,0,-0.05628,0.05628,27.92,14.88,31.63764846
16/01/2021 20:00,27.38,14.82288,31.13490279,0,-0.05712,0.05712,27.38,14.88,31.16213728
16/01/2021 20:30,26.25,14.36288,29.92248021,0,-0.05712,0.05712,26.25,14.42,29.9499399
16/01/2021 21:00,25.81,14.56036,29.63376762,0,-0.05964,0.05964,25.81,14.62,29.66311683
16/01/2021 21:30,24.95,14.19596,28.70588407,0,-0.05404,0.05404,24.95,14.25,28.73264694
16/01/2021 22:00,24.37,14.1926,28.20153887,0,-0.0574,0.0574,24.37,14.25,28.23046935
16/01/2021 22:30,23.7,15.36204,28.24326952,0,-0.05796,0.05796,23.7,15.42,28.27483687
16/01/2021 23:00,22.92,15.67652,27.76832151,0,-0.05348,0.05348,22.92,15.73,27.79854852
16/01/2021 23:30,21.96,12.20568,25.12409649,0,-0.05432,0.05432,21.96,12.26,25.15053081
17/01/2021 00:00,21.32,12.20372,24.56569115,0,-0.05628,0.05628,21.32,12.26,24.59369838
17/01/2021 00:30,21.32,12.20876,24.56819531,0,-0.05124,0.05124,21.32,12.26,24.59369838
17/01/2021 01:00,21.65,14.08876,25.83051796,0,-0.05124,0.05124,21.65,14.14,25.8585015
17/01/2021 01:30,21.65,15.57512,26.67033676,0,-0.05488,0.05488,21.65,15.63,26.70242311
17/01/2021 02:00,20.81,13.00624,24.54013812,0,-0.05376,0.05376,20.81,13.06,24.56867314
17/01/2021 02:30,20.12,14.08848,24.56215928,0,-0.05152,0.05152,20.12,14.14,24.59174658
17/01/2021 03:00,20.12,15.9296,25.66255163,0,-0.0504,0.0504,20.12,15.98,25.69386697
17/01/2021 03:30,20.12,16.15652,25.80402175,0,-0.05348,0.05348,20.12,16.21,25.83754052
17/01/2021 04:00,19.83,14.0468,24.30105945,0,-0.0532,0.0532,19.83,14.1,24.3318495
17/01/2021 04:30,19.37,11.49624,22.5246628,0,-0.05376,0.05376,19.37,11.55,22.55214846
17/01/2021 05:00,19.37,11.49596,22.52451989,0,-0.05404,0.05404,19.37,11.55,22.55214846
17/01/2021 05:30,19.37,15.10296,24.56209072,0,-0.04704,0.04704,19.37,15.15,24.59104308
17/01/2021 06:00,18.6,14.59904,23.64512569,0,-0.05096,0.05096,18.6,14.65,23.67662349
17/01/2021 06:30,19.62,13.6296,23.88954575,0,-0.0504,0.0504,19.62,13.68,23.91833606
17/01/2021 07:00,20.21,12.24512,23.63021506,0,-0.05488,0.05488,20.21,12.3,23.6587003
17/01/2021 07:30,20.88,13.85652,25.05948017,0,-0.05348,0.05348,20.88,13.91,25.08909125
17/01/2021 08:00,19.54,11.89316,22.87485202,0,-0.05684,0.05684,19.54,11.95,22.9044559
17/01/2021 08:30,19.547,11.42856,22.64281768,0.007,-0.04144,0.042027058,19.54,11.47,22.65772495
17/01/2021 09:00,21.84368,13.79024,25.83248101,0.04368,-0.03976,0.059066065,21.8,13.83,25.81683366
17/01/2021 09:30,23.62128,12.73688,26.83641148,0.09128,-0.04312,0.100952329,23.53,12.78,26.77665588
17/01/2021 10:00,22.96308,14.28744,27.04503623,0.14308,-0.04256,0.149275718,22.82,14.33,26.9462669
17/01/2021 10:30,23.44536,12.67212,26.65084484,0.18536,-0.04788,0.191444049,23.26,12.72,26.5108657
17/01/2021 11:00,25.7206,13.86016,29.21734587,0.1806,-0.04984,0.187350969,25.54,13.91,29.08229186
17/01/2021 11:30,26.56376,14.491,30.25925357,0.19376,-0.049,0.199859795,26.37,14.54,30.11292912
17/01/2021 12:00,26.09256,13.81904,29.52604873,0.18256,-0.05096,0.189539113,25.91,13.87,29.38885843
17/01/2021 12:30,27.1154,14.411,30.70703239,0.1554,-0.049,0.162942198,26.96,14.46,30.59302535
17/01/2021 13:00,28.0632,14.40904,31.54621416,0.1232,-0.05096,0.133323522,27.94,14.46,31.46005722
17/01/2021 13:30,28.42164,15.1582,32.21118824,0.10164,-0.0518,0.114078611,28.32,15.21,32.14601842
17/01/2021 14:00,27.22128,11.6268,29.60034735,0.09128,-0.0532,0.105651684,27.13,11.68,29.53742203
17/01/2021 14:30,26.97728,10.30876,28.87982287,0.07728,-0.05124,0.092723977,26.9,10.36,28.82602297
17/01/2021 15:00,27.1632,14.29052,30.69296982,0.0532,-0.03948,0.066248852,27.11,14.33,30.66432781
17/01/2021 15:30,27.14808,14.31572,30.6913357,0.03808,-0.01428,0.040669458,27.11,14.33,30.66432781
17/01/2021 16:00,28.1054,13.47648,31.16936031,0.0154,-0.02352,0.028113171,28.09,13.5,31.16565578
17/01/2021 16:30,28.09168,14.14436,31.45163597,0.00168,-0.04564,0.04567091,28.09,14.19,31.47068795
17/01/2021 17:00,29.57,14.66016,33.00462379,0,-0.04984,0.04984,29.57,14.71,33.02679215
17/01/2021 17:30,30.37,15.39016,34.04693708,0,-0.04984,0.04984,30.37,15.44,34.06949515
17/01/2021 18:00,29.97,14.11044,33.12560063,0,-0.04956,0.04956,29.97,14.16,33.14674192
17/01/2021 18:30,29.57,14.10792,32.76306315,0,-0.05208,0.05208,29.57,14.16,32.78552272
17/01/2021 19:00,28.82,14.5068,32.265146,0,-0.0532,0.0532,28.82,14.56,32.28910033
17/01/2021 19:30,28.53,14.50596,32.00599593,0,-0.05404,0.05404,28.53,14.56,32.0305245
17/01/2021 20:00,27.5,14.29624,30.99407166,0,-0.05376,0.05376,27.5,14.35,31.01890553
17/01/2021 20:30,26.77,13.08792,29.79809641,0,-0.05208,0.05208,26.77,13.14,29.8210077
17/01/2021 21:00,26,13.92372,29.49355826,0,-0.05628,0.05628,26,13.98,29.52016938
17/01/2021 21:30,24.39,13.30952,27.78516551,0,-0.06048,0.06048,24.39,13.37,27.81418703
17/01/2021 22:00,24.07,13.774,27.73243545,0,-0.056,0.056,24.07,13.83,27.76029179
17/01/2021 22:30,23.55,14.59232,27.70448164,0,-0.05768,0.05768,23.55,14.65,27.7349058
17/01/2021 23:00,22.53,13.39904,26.2132633,0,-0.05096,0.05096,22.53,13.45,26.23934832
17/01/2021 23:30,21.8,15.92372,26.99638603,0,-0.05628,0.05628,21.8,15.98,27.02962079
18/01/2021 00:00,21.42,17.2654,27.51200533,0,-0.0546,0.0546,21.42,17.32,27.54630284
18/01/2021 00:30,21.19,17.26764,27.33473049,0,-0.05236,0.05236,21.19,17.32,27.36783696
18/01/2021 01:00,21.46,16.57904,27.11818887,0,-0.05096,0.05096,21.46,16.63,27.14937384
18/01/2021 01:30,21.23,17.05708,27.23337802,0,-0.05292,0.05292,21.23,17.11,27.2665546
18/01/2021 02:00,20.69,15.23736,25.69539336,0,-0.05264,0.05264,20.69,15.29,25.72664378
18/01/2021 02:30,18.72,10.63736,21.53118268,0,-0.05264,0.05264,18.72,10.69,21.55723776
18/01/2021 03:00,18.97,11.09848,21.97810634,0,-0.05152,0.05152,18.97,11.15,22.00416779
18/01/2021 03:30,17.22,9.80372,19.81517918,0,-0.05628,0.05628,17.22,9.86,19.84308444
18/01/2021 04:00,17.22,10.91568,20.38824342,0,-0.05432,0.05432,17.22,10.97,20.4173774
18/01/2021 04:30,18.79,14.3882,23.66610232,0,-0.0518,0.0518,18.79,14.44,23.69763068
18/01/2021 05:00,19.71,15.81128,25.26817515,0,-0.04872,0.04872,19.71,15.86,25.29868969
18/01/2021 05:30,19.71,12.49904,23.33902528,0,-0.05096,0.05096,19.71,12.55,23.36635616
18/01/2021 06:00,20.19,11.93484,23.45370985,0,-0.05516,0.05516,20.19,11.99,23.48182702
18/01/2021 06:30,20.94,11.93652,24.10319708,0,-0.05348,0.05348,20.94,11.99,24.12972648
18/01/2021 07:00,22.07,12.33568,25.28347091,0,-0.05432,0.05432,22.07,12.39,25.31001778
18/01/2021 07:30,23.89,15.92456,28.71103814,0,-0.05544,0.05544,23.89,15.98,28.74182492
18/01/2021 08:00,24.62,14.17288,28.40800816,0,-0.05712,0.05712,24.62,14.23,28.43654867
18/01/2021 08:30,25.22196,15.2396,29.46850309,0.00196,-0.0504,0.050438097,25.22,15.29,29.49292288
18/01/2021 09:00,23.96652,12.27004,26.92485771,0.01652,-0.02996,0.034212746,23.95,12.3,26.92382774
18/01/2021 09:30,24.55688,12.26976,27.45154578,0.02688,-0.03024,0.040459758,24.53,12.3,27.44104408
18/01/2021 10:00,25.07024,12.49528,28.0115861,0.03024,-0.03472,0.046042763,25.04,12.53,28.00004464
18/01/2021 10:30,25.0904,12.49668,28.03025478,0.0504,-0.03332,0.060418395,25.04,12.53,28.00004464
18/01/2021 11:00,25.45092,12.77876,28.47886999,0.08092,-0.05124,0.095778829,25.37,12.83,28.42966409
18/01/2021 11:30,25.67756,12.48408,28.55152082,0.07756,-0.04592,0.090134344,25.6,12.53,28.50194555
18/01/2021 12:00,25.33512,8.661,26.77463775,0.08512,-0.049,0.098216162,25.25,8.71,26.7100468
18/01/2021 12:30,26.06696,12.46156,28.89250562,0.10696,-0.04844,0.117417525,25.96,12.51,28.81703836
18/01/2021 13:00,26.31276,12.67268,29.20544739,0.10276,-0.04732,0.113131782,26.21,12.72,29.13352879
18/01/2021 13:30,26.06808,12.671,28.98446197,0.10808,-0.049,0.11866881,25.96,12.72,28.90882218
18/01/2021 14:00,26.0286,12.66904,28.94810171,0.0686,-0.05096,0.085456899,25.96,12.72,28.90882218
18/01/2021 14:30,25.55084,12.6682,28.51891856,0.07084,-0.0518,0.08775845,25.48,12.72,28.47856738
18/01/2021 15:00,25.27964,12.67576,28.27958787,0.05964,-0.04424,0.074257035,25.22,12.72,28.24618204
18/01/2021 15:30,25.2606,12.68892,28.26847366,0.0406,-0.03108,0.051130484,25.22,12.72,28.24618204
18/01/2021 16:00,25.86876,12.93836,28.92393306,0.01876,-0.03164,0.036783518,25.85,12.97,28.92133123
18/01/2021 16:30,25.4528,8.97548,26.98896569,0.0028,-0.04452,0.044607963,25.45,9.02,27.00116479
18/01/2021 17:00,26.4362,8.58796,27.79614591,0.6062,-0.01204,0.606319554,25.83,8.6,27.22405003
18/01/2021 17:30,27.47804,12.19812,30.06387889,5.59804,0.35812,5.6094832,21.88,11.84,24.87810282
18/01/2021 18:00,27.4744,12.204,30.0629385,5.5944,0.364,5.606229335,21.88,11.84,24.87810282
18/01/2021 18:30,27.32064,12.24408,29.9388521,0.92064,0.02408,0.920954861,26.4,12.22,29.09103642
18/01/2021 19:00,28.26,13.5096,31.32310477,0,-0.0504,0.0504,28.26,13.56,31.34487518
18/01/2021 19:30,28.03,13.85708,31.26818777,0,-0.05292,0.05292,28.03,13.91,31.29167621
18/01/2021 20:00,28.44,14.69624,32.0127017,0,-0.05376,0.05376,28.44,14.75,32.03741719
18/01/2021 20:30,29.78,16.15176,33.87813087,0,-0.05824,0.05824,29.78,16.21,33.90593606
18/01/2021 21:00,26.96,14.65036,30.68345887,0,-0.05964,0.05964,26.96,14.71,30.71197975
18/01/2021 21:30,28.36,16.034,32.57880839,0,-0.056,0.056,28.36,16.09,32.60640581
18/01/2021 22:00,27.57,16.03036,31.89165003,0,-0.05964,0.05964,27.57,16.09,31.92166976
18/01/2021 22:30,26.98,16.03232,31.38400364,0,-0.05768,0.05768,26.98,16.09,31.41350824
18/01/2021 23:00,25.12,17.66148,30.70736517,0,-0.05852,0.05852,25.12,17.72,30.74106049
18/01/2021 23:30,25.12,17.30512,30.50379613,0,-0.05488,0.05488,25.12,17.36,30.53496357
19/01/2021 00:00,24.05,17.92072,29.9925775,0,-0.04928,0.04928,24.05,17.97,30.02204856
19/01/2021 00:30,23.68,18.30212,29.92841453,0,-0.04788,0.04788,23.68,18.35,29.95771854
19/01/2021 01:00,25.14,19.23736,31.65589392,0,-0.05264,0.05264,25.14,19.29,31.68791094
19/01/2021 01:30,24.81,19.23596,31.39360217,0,-0.05404,0.05404,24.81,19.29,31.42674339
19/01/2021 02:00,23.87,18.87372,30.43015292,0,-0.05628,0.05628,23.87,18.93,30.4650915
19/01/2021 02:30,23.26,17.20344,28.93070942,0,-0.05656,0.05656,23.26,17.26,28.96437812
19/01/2021 03:00,23.84,17.20288,29.39871902,0,-0.05712,0.05712,23.84,17.26,29.43217967
19/01/2021 03:30,22.61,12.75512,25.95968386,0,-0.05488,0.05488,22.61,12.81,25.98669275
19/01/2021 04:00,20.65,12.75204,24.27008496,0,-0.05796,0.05796,20.65,12.81,24.30058847
19/01/2021 04:30,22.09,13.73176,26.01017748,0,-0.05824,0.05824,22.09,13.79,26.04097156
19/01/2021 05:00,22.42,13.21288,26.02376986,0,-0.05712,0.05712,22.42,13.27,26.05281751
19/01/2021 05:30,22.03,13.69372,25.93913775,0,-0.05628,0.05628,22.03,13.75,25.96889293
19/01/2021 06:00,22.03,13.69316,25.93884212,0,-0.05684,0.05684,22.03,13.75,25.96889293
19/01/2021 06:30,24.7,14.96708,28.88084978,0,-0.05292,0.05292,24.7,15.02,28.90831022
19/01/2021 07:00,25.04,14.96568,29.17144456,0,-0.05432,0.05432,25.04,15.02,29.19934931
19/01/2021 07:30,25.96,18.27904,31.74972289,0,-0.05096,0.05096,25.96,18.33,31.77908904
19/01/2021 08:00,27.15,18.74128,32.99027245,0,-0.04872,0.04872,27.15,18.79,33.01797389
19/01/2021 08:30,27.15,15.65064,31.33791685,0,-0.05936,0.05936,27.15,15.71,31.36760431
19/01/2021 09:00,27.40588,15.66324,31.56611072,0.00588,-0.04676,0.047128251,27.4,15.71,31.58423816
19/01/2021 09:30,27.70876,15.67472,31.83507857,0.01876,-0.03528,0.039957678,27.69,15.71,31.83614612
19/01/2021 10:00,29.02096,16.24932,33.26043475,0.12096,-0.05068,0.131147947,28.9,16.3,33.17981314
19/01/2021 10:30,27.11784,14.93408,30.95810058,0.07784,-0.04592,0.090375395,27.04,14.98,30.91216589
19/01/2021 11:00,29.65764,17.1024,34.23547424,0.08764,-0.0476,0.09973229,29.57,17.15,34.18343751
19/01/2021 11:30,31.368,18.14988,36.24044106,0.098,-0.05012,0.110072769,31.27,18.2,36.18083609
19/01/2021 12:00,30.67788,17.27184,35.20580603,0.11788,-0.04816,0.127338447,30.56,17.32,35.12685582
19/01/2021 12:30,29.8086,16.71324,34.17433284,0.0686,-0.04676,0.083020826,29.74,16.76,34.13744572
19/01/2021 13:00,32.04748,18.48996,36.99891343,0.06748,-0.04004,0.078464973,31.98,18.53,36.96053706
19/01/2021 13:30,32.06288,18.48184,37.00819752,0.08288,-0.04816,0.09585656,31.98,18.53,36.96053706
19/01/2021 14:00,30.2508,16.46508,34.44139602,0.0308,-0.02492,0.039618763,30.22,16.49,34.4262763
19/01/2021 14:30,30.79464,16.1234,34.76023418,0.02464,-0.0266,0.036258649,30.77,16.15,34.75076114
19/01/2021 15:00,30.114,14.92892,33.61139165,0.014,-0.03108,0.034087628,30.1,14.96,33.61267023
19/01/2021 15:30,29.52092,12.7464,32.15517735,0.01092,-0.0336,0.035329965,29.51,12.78,32.15849033
19/01/2021 16:00,29.51364,12.74052,32.146163,0.00364,-0.03948,0.039647446,29.51,12.78,32.15849033
19/01/2021 16:30,26.0646,10.62772,28.14803378,0.1246,-0.04228,0.131577956,25.94,10.67,28.0487522
19/01/2021 17:00,27.28832,13.94192,30.64358892,1.11832,0.03192,1.118775451,26.17,13.91,29.63708825
19/01/2021 17:30,28.32496,14.4894,31.8158148,1.11496,0.0294,1.115347552,27.21,14.46,30.81356357
19/01/2021 18:00,28.70552,14.49108,32.15584361,1.11552,0.03108,1.115952883,27.59,14.46,31.14963403
19/01/2021 18:30,31.44296,16.90464,35.69911185,0.09296,-0.04536,0.103436411,31.35,16.95,35.63881311
19/01/2021 19:00,31.35,16.89736,35.61380736,0,-0.05264,0.05264,31.35,16.95,35.63881311
19/01/2021 19:30,31.35,17.624,35.96425831,0,-0.056,0.056,31.35,17.68,35.99173377
19/01/2021 20:00,29.85,15.5712,33.66726555,0,-0.0588,0.0588,29.85,15.63,33.69450104
19/01/2021 20:30,29.43,12.91484,32.13904156,0,-0.05516,0.05516,29.43,12.97,32.16124687
19/01/2021 21:00,29.13,16.95624,33.70565197,0,-0.05376,0.05376,29.13,17.01,33.73272891
19/01/2021 21:30,28.28,20.5068,34.93261007,0,-0.0532,0.0532,28.28,20.56,34.96386706
19/01/2021 22:00,23.76,13.72952,27.44152546,0,-0.06048,0.06048,23.76,13.79,27.47183467
19/01/2021 22:30,24.41,16.5926,29.51546162,0,-0.0574,0.0574,24.41,16.65,29.54776811
19/01/2021 23:00,23.64,15.67764,28.36614172,0,-0.05236,0.05236,23.64,15.73,28.39511402
19/01/2021 23:30,24.1,14.94484,28.35768401,0,-0.05516,0.05516,24.1,15,28.3867927
20/01/2021 00:00,23.8,17.35876,29.45787753,0,-0.05124,0.05124,23.8,17.41,29.48810099
20/01/2021 00:30,23.8,17.36324,29.4605177,0,-0.04676,0.04676,23.8,17.41,29.48810099
20/01/2021 01:00,24.53,17.01988,29.85627598,0,-0.05012,0.05012,24.53,17.07,29.88487577
20/01/2021 01:30,24.18,15.23708,28.58043049,0,-0.05292,0.05292,24.18,15.29,28.60867875
20/01/2021 02:00,23.34,16.1754,28.39716826,0,-0.0546,0.0546,23.34,16.23,28.42830456
20/01/2021 02:30,23.34,18.81596,29.9799258,0,-0.05404,0.05404,23.34,18.87,30.01387179
20/01/2021 03:00,21.04,17.32652,27.25600659,0,-0.05348,0.05348,21.04,17.38,27.29003481
20/01/2021 03:30,21.46,17.68624,27.8088958,0,-0.05376,0.05376,21.46,17.74,27.84311764
20/01/2021 04:00,23.36,19.31624,30.31182488,0,-0.05376,0.05376,23.36,19.37,30.34611178
20/01/2021 04:30,22.53,18.77568,29.32792286,0,-0.05432,0.05432,22.53,18.83,29.36272807
20/01/2021 05:00,23.34,19.31624,30.29641444,0,-0.05376,0.05376,23.34,19.37,30.33071875
20/01/2021 05:30,22.97,18.73736,29.6430356,0,-0.05264,0.05264,22.97,18.79,29.67633738
20/01/2021 06:00,23.55,18.73708,30.09452885,0,-0.05292,0.05292,23.55,18.79,30.1275057
20/01/2021 06:30,23.78,15.13372,28.18719356,0,-0.05628,0.05628,23.78,15.19,28.21745027
20/01/2021 07:00,22.11,12.75456,25.52510335,0,-0.05544,0.05544,22.11,12.81,25.55285111
20/01/2021 07:30,25.48,16.45568,30.33182824,0,-0.05432,0.05432,25.48,16.51,30.36133232
20/01/2021 08:00,27.86,21.19344,35.00487822,0,-0.05656,0.05656,27.86,21.25,35.03915096
20/01/2021 08:30,28.24,19.31232,34.21203449,0,-0.05768,0.05768,28.24,19.37,34.24462732
20/01/2021 09:00,29.45,21.23764,36.30895004,0,-0.05236,0.05236,29.45,21.29,36.33960099
20/01/2021 09:30,29.45168,19.93576,35.56453264,0.00168,-0.04424,0.044271887,29.45,19.98,35.58796004
20/01/2021 10:00,25.9012,14.38528,29.62783222,0.0112,-0.03472,0.036481754,25.89,14.42,29.63492028
20/01/2021 10:30,29.29344,15.6192,33.19736489,0.01344,-0.0308,0.033604666,29.28,15.65,33.20001355
20/01/2021 11:00,30.86372,19.45088,36.48158364,0.01372,-0.02912,0.032190259,30.85,19.48,36.4855163
20/01/2021 11:30,30.16952,16.845,34.55363891,0.00952,-0.035,0.03627162,30.16,16.88,34.56240732
20/01/2021 12:00,30.8054,17.10256,35.23450337,0.0154,-0.02744,0.031466071,30.79,17.13,35.23437242
20/01/2021 12:30,31.8626,18.24444,36.71627527,0.0126,-0.03556,0.037726299,31.85,18.28,36.72302956
20/01/2021 13:00,31.85756,17.8894,36.53675905,0.00756,-0.0406,0.041297864,31.85,17.93,36.55006703
20/01/2021 13:30,30.11372,14.94836,33.61977988,0.01372,-0.03164,0.034486635,30.1,14.98,33.62157641
20/01/2021 14:00,30.10728,16.65304,34.40598858,0.00728,-0.03696,0.037670147,30.1,16.69,34.41752606
20/01/2021 14:30,30.9342,17.34248,35.46387376,0.0042,-0.03752,0.037754343,30.93,17.38,35.47857523
20/01/2021 15:00,25.98224,13.81848,29.42833983,0.00224,-0.05152,0.051568673,25.98,13.87,29.45059083
20/01/2021 15:30,25.98336,13.36548,29.21936092,0.00336,-0.04452,0.044646612,25.98,13.41,29.23676624
20/01/2021 16:00,25.98,13.35736,29.21265935,0,-0.05264,0.05264,25.98,13.41,29.23676624
20/01/2021 16:30,26.4,13.3554,29.58592079,0,-0.0546,0.0546,26.4,13.41,29.6106079
20/01/2021 17:00,27.74872,13.0594,30.66821465,0.11872,-0.0406,0.125470309,27.63,13.1,30.57820956
20/01/2021 17:30,28.74468,14.15248,32.03980834,1.11468,0.03248,1.115153107,27.63,14.12,31.02887848
20/01/2021 18:00,30.68384,15.0736,34.18642207,1.11384,0.0336,1.114346672,29.57,15.04,33.17508855
20/01/2021 18:30,30.68496,15.57584,34.411823,1.11496,0.03584,1.115535883,29.57,15.54,33.40473769
20/01/2021 19:00,29.43296,15.49632,33.26311873,0.09296,-0.04368,0.102710778,29.34,15.54,33.20131323
20/01/2021 19:30,30.03,16.59204,34.30884276,0,-0.05796,0.05796,30.03,16.65,34.33691017
20/01/2021 20:00,29.45,16.59344,33.80302873,0,-0.05656,0.05656,29.45,16.65,33.83082914
20/01/2021 20:30,28.59,16.24288,32.88189853,0,-0.05712,0.05712,28.59,16.3,32.91015193
20/01/2021 21:00,27.84,15.44736,31.83844423,0,-0.05264,0.05264,27.84,15.5,31.86401732
20/01/2021 21:30,27.84,19.14792,33.78917638,0,-0.05208,0.05208,27.84,19.2,33.81871671
20/01/2021 22:00,25.79,16.57596,30.65756921,0,-0.05404,0.05404,25.79,16.63,30.68682128
20/01/2021 22:30,25.79,16.13484,30.42132742,0,-0.05516,0.05516,25.79,16.19,30.45061904
20/01/2021 23:00,24.85,14.4082,28.72487993,0,-0.0518,0.0518,24.85,14.46,28.75089738
20/01/2021 23:30,22.95,13.7954,26.77714625,0,-0.0546,0.0546,22.95,13.85,26.80531664
21/01/2021 00:00,21.32,12.60484,24.76740583,0,-0.05516,0.05516,21.32,12.66,24.79552379
21/01/2021 00:30,22.05,12.6082,25.40018124,0,-0.0518,0.0518,22.05,12.66,25.42593361
21/01/2021 01:00,23.05,16.43792,28.31091157,0,-0.05208,0.05208,23.05,16.49,28.34118205
21/01/2021 01:30,21.96,13.87848,25.97794848,0,-0.05152,0.05152,21.96,13.93,26.00550903
21/01/2021 02:00,20.92,13.18568,24.72869906,0,-0.05432,0.05432,20.92,13.24,24.75770587
21/01/2021 02:30,20.92,14.391,25.39187431,0,-0.049,0.049,20.92,14.44,25.41967742
21/01/2021 03:00,20,16.26904,25.78142088,0,-0.05096,0.05096,20,16.32,25.81360881
21/01/2021 03:30,20.83,17.14876,26.98089823,0,-0.05124,0.05124,20.83,17.2,27.01349478
21/01/2021 04:00,21.52,17.99512,28.05235719,0,-0.05488,0.05488,21.52,18.05,28.08759335
21/01/2021 04:30,22.11,17.18708,28.00442499,0,-0.05292,0.05292,22.11,17.24,28.03693457
21/01/2021 05:00,20.92,13.2996,24.78963009,0,-0.0504,0.0504,20.92,13.35,24.81670607
21/01/2021 05:30,21.61,16.84512,27.39982058,0,-0.05488,0.05488,21.61,16.9,27.43359437
21/01/2021 06:00,21.61,15.90792,26.83382229,0,-0.05208,0.05208,21.61,15.96,26.86472967
21/01/2021 06:30,23.78,16.66596,29.03864017,0,-0.05404,0.05404,23.78,16.72,29.06968868
21/01/2021 07:00,23.47,14.56736,27.62333936,0,-0.05264,0.05264,23.47,14.62,27.6511356
21/01/2021 07:30,25.37,16.59232,30.31405586,0,-0.05768,0.05768,25.37,16.65,30.34566526
21/01/2021 08:00,25.98,15.32596,30.16364451,0,-0.05404,0.05404,25.98,15.38,30.19113777
21/01/2021 08:30,27.8,19.1082,33.73371173,0,-0.0518,0.0518,27.8,19.16,33.76308043
21/01/2021 09:00,27.8,19.10764,33.73339453,0,-0.05236,0.05236,27.8,19.16,33.76308043
21/01/2021 09:30,27.088,18.68276,32.90600652,0.028,-0.03724,0.046592034,27.06,18.72,32.90413348
21/01/2021 10:00,27.97312,19.72352,34.22736747,0.11312,-0.04648,0.122296872,27.86,19.77,34.16185739
21/01/2021 10:30,27.96668,15.5722,32.00982042,0.10668,-0.0378,0.113178896,27.86,15.61,31.93511703
21/01/2021 11:00,29.37608,16.62464,33.75400319,0.13608,-0.04536,0.143440915,29.24,16.67,33.65808224
21/01/2021 11:30,29.39512,16.6266,33.7715399,0.15512,-0.0434,0.161076921,29.24,16.67,33.65808224
21/01/2021 12:00,29.11232,16.35688,33.39273423,0.29232,-0.04312,0.295483192,28.82,16.4,33.15949939
21/01/2021 12:30,26.81708,14.19736,30.34338166,0.29708,-0.05264,0.301707633,26.52,14.25,30.10602764
21/01/2021 13:00,27.02056,14.71652,30.768273,0.21056,-0.05348,0.217245539,26.81,14.77,30.60929597
21/01/2021 13:30,28.80228,16.30456,33.09697887,0.25228,-0.05544,0.25829981,28.55,16.36,32.90519868
21/01/2021 14:00,28.71268,16.3026,33.01806717,0.16268,-0.0574,0.172509543,28.55,16.36,32.90519868
21/01/2021 14:30,28.7012,16.59064,33.15129284,0.1512,-0.05936,0.162434755,28.55,16.65,33.05034039
21/01/2021 15:00,28.43912,16.32036,32.78929241,0.09912,-0.05964,0.115679315,28.34,16.38,32.73316361
21/01/2021 15:30,28.41868,16.32484,32.77379706,0.07868,-0.05516,0.096089375,28.34,16.38,32.73316361
21/01/2021 16:00,28.08068,17.30724,32.9858325,0.05068,-0.03276,0.060346334,28.03,17.34,32.95992263
21/01/2021 16:30,27.34828,15.39844,31.38535285,0.02828,-0.02156,0.035561102,27.32,15.42,31.37130536
21/01/2021 17:00,28.84084,15.08184,32.54621252,0.00084,-0.04816,0.048167325,28.84,15.13,32.56781387
21/01/2021 17:30,31.04,15.86624,34.85999386,0,-0.05376,0.05376,31.04,15.92,34.88449512
21/01/2021 18:00,31.31,15.86428,35.09973618,0,-0.05572,0.05572,31.31,15.92,35.12495552
21/01/2021 18:30,31.87,16.97092,36.10691105,0,-0.05908,0.05908,31.87,17.03,36.13471738
21/01/2021 19:00,30.26,13.47896,33.126273,0,-0.06104,0.06104,30.26,13.54,33.15115684
21/01/2021 19:30,29.85,13.04176,32.57468348,0,-0.05824,0.05824,29.85,13.1,32.59804442
21/01/2021 20:00,26.44,13.29848,29.59599923,0,-0.05152,0.05152,26.44,13.35,29.61918466
21/01/2021 20:30,27.59,14.71904,31.27072494,0,-0.05096,0.05096,27.59,14.77,31.29474397
21/01/2021 21:00,28.4,16.0954,32.64386468,0,-0.0546,0.0546,28.4,16.15,32.67082031
21/01/2021 21:30,26.73,14.98344,30.64304773,0,-0.05656,0.05656,26.73,15.04,30.67074339
21/01/2021 22:00,26.37,15.25456,30.46438085,0,-0.05544,0.05544,26.37,15.31,30.49217933
21/01/2021 22:30,25.83,15.254,29.99789019,0,-0.056,0.056,25.83,15.31,30.02640505
21/01/2021 23:00,24.97,14.56512,28.90750111,0,-0.05488,0.05488,24.97,14.62,28.93519138
21/01/2021 23:30,23.78,14.86428,28.04345235,0,-0.05572,0.05572,23.78,14.92,28.0730262
22/01/2021 00:00,23.09,13.62624,26.81086564,0,-0.05376,0.05376,23.09,13.68,26.83822833
22/01/2021 00:30,23.09,15.17624,27.63089504,0,-0.05376,0.05376,23.09,15.23,27.66045914
22/01/2021 01:00,23.34,16.4968,28.5814627,0,-0.0532,0.0532,23.34,16.55,28.61220194
22/01/2021 01:30,21.34,13.41512,25.20636913,0,-0.05488,0.05488,21.34,13.47,25.23561967
22/01/2021 02:00,22.42,17.70792,28.56968377,0,-0.05208,0.05208,22.42,17.76,28.60199294
22/01/2021 02:30,22.42,14.33764,26.6124843,0,-0.05236,0.05236,22.42,14.39,26.6407301
22/01/2021 03:00,22.13,16.91792,27.85593145,0,-0.05208,0.05208,22.13,16.97,27.88759222
22/01/2021 03:30,22.13,17.81876,28.4120592,0,-0.05124,0.05124,22.13,17.87,28.44422261
22/01/2021 04:00,20.9,17.05932,26.97833203,0,-0.05068,0.05068,20.9,17.11,27.01040725
22/01/2021 04:30,19.89,14.27596,24.48295599,0,-0.05404,0.05404,19.89,14.33,24.51450591
22/01/2021 05:00,21.06,16.4596,26.72904847,0,-0.0504,0.0504,21.06,16.51,26.76011398
22/01/2021 05:30,20.02,11.9968,23.33931469,0,-0.0532,0.0532,20.02,12.05,23.36670495
22/01/2021 06:00,21.21,14.3654,25.61696346,0,-0.0546,0.0546,21.21,14.42,25.64762172
22/01/2021 06:30,23.7,16.6354,28.95559589,0,-0.0546,0.0546,23.7,16.69,28.98699881
22/01/2021 07:00,23.7,13.71316,27.38139436,0,-0.05684,0.05684,23.7,13.77,27.40990514
22/01/2021 07:30,24.49,13.12736,27.78646578,0,-0.05264,0.05264,24.49,13.18,27.81137357
22/01/2021 08:00,26.1,17.01232,31.15491986,0,-0.05768,0.05768,26.1,17.07,31.18645379
22/01/2021 08:30,27.23224,16.0768,31.62369987,0.00224,-0.0532,0.053247137,27.23,16.13,31.64885148
22/01/2021 09:00,27.8364,16.08996,32.15201359,0.0364,-0.04004,0.05411249,27.8,16.13,32.14058027
22/01/2021 09:30,28.66184,16.62464,33.13426817,0.09184,-0.04536,0.102431027,28.57,16.67,33.07769339
22/01/2021 10:00,25.52444,12.8038,28.55581082,0.17444,-0.0462,0.180454298,25.35,12.85,28.42085502
22/01/2021 10:30,26.74936,13.57044,29.99475124,0.26936,-0.04956,0.273881367,26.48,13.62,29.77742098
22/01/2021 11:00,28.48628,15.24156,32.30748055,0.33628,-0.04844,0.339750897,28.15,15.29,32.03445957
22/01/2021 11:30,28.5532,16.21408,32.83567603,0.4032,-0.04592,0.405806464,28.15,16.26,32.50861578
22/01/2021 12:00,28.95304,16.78988,33.46906924,0.38304,-0.05012,0.386305133,28.57,16.84,33.1636925
22/01/2021 12:30,29.37868,15.2882,33.11851292,0.42868,-0.0518,0.431798312,28.95,15.34,32.76305999
22/01/2021 13:00,27.57308,14.1968,31.01328539,0.28308,-0.0532,0.288035634,27.29,14.25,30.78646781
22/01/2021 13:30,28.57764,16.26596,32.8825632,0.29764,-0.05404,0.302506018,28.28,16.32,32.65119906
22/01/2021 14:00,29.15676,15.81296,33.16875574,0.18676,-0.04704,0.192592988,28.97,15.86,33.02726904
22/01/2021 14:30,29.50632,16.90548,34.00614906,0.09632,-0.04452,0.106111134,29.41,16.95,33.94481698
22/01/2021 15:00,25.91576,11.84912,28.49610958,0.02576,-0.04088,0.048319272,25.89,11.89,28.48972095
22/01/2021 15:30,27.00124,13.76408,30.30704307,0.12124,-0.04592,0.129644838,26.88,13.81,30.22003475
22/01/2021 16:00,27.44452,14.62592,31.09854038,0.04452,-0.02408,0.050614986,27.4,14.65,31.07060508
22/01/2021 16:30,29.24308,15.95408,33.3120158,0.00308,-0.04592,0.046023177,29.24,16,33.33133061
22/01/2021 17:00,30.76296,16.33216,34.82957304,0.58296,-0.00784,0.583012716,30.18,16.34,34.31949883
22/01/2021 17:30,32.41812,17.13756,36.66920325,5.60812,0.35756,5.619507015,26.81,16.78,31.62822316
22/01/2021 18:00,32.42372,16.8226,36.52803703,5.61372,0.3626,5.625418295,26.81,16.46,31.45962015
22/01/2021 18:30,32.41392,16.34232,36.300601,5.60392,0.36232,5.615620638,26.81,15.98,31.21115986
22/01/2021 19:00,31.59264,14.81572,34.89413219,0.47264,-0.01428,0.472855674,31.12,14.83,34.47293576
22/01/2021 19:30,30.91,16.5982,35.0845884,0,-0.0518,0.0518,30.91,16.65,35.10912417
22/01/2021 20:00,30.91,16.59932,35.08511828,0,-0.05068,0.05068,30.91,16.65,35.10912417
22/01/2021 20:30,29.51,15.71848,33.4351718,0,-0.05152,0.05152,29.51,15.77,33.45942319
22/01/2021 21:00,29.01,15.9982,33.12887718,0,-0.0518,0.0518,29.01,16.05,33.15392284
22/01/2021 21:30,26.67,16.45176,31.33607038,0,-0.05824,0.05824,26.67,16.51,31.36668615
22/01/2021 22:00,26.67,15.97484,31.08833243,0,-0.05516,0.05516,26.67,16.03,31.11671255
22/01/2021 22:30,24.39,14.084,28.16435968,0,-0.056,0.056,24.39,14.14,28.19240501
22/01/2021 23:00,23.34,14.5926,27.52634329,0,-0.0574,0.0574,23.34,14.65,27.55681585
22/01/2021 23:30,21.29,12.60932,24.74386896,0,-0.05068,0.05068,21.29,12.66,24.76973355
23/01/2021 00:00,22.65,16.32792,27.92173833,0,-0.05208,0.05208,22.65,16.38,27.95222531
23/01/2021 00:30,22.65,17.32932,28.51890306,0,-0.05068,0.05068,22.65,17.38,28.54972679
23/01/2021 01:00,21.94,16.50072,27.45245637,0,-0.04928,0.04928,21.94,16.55,27.48210509
23/01/2021 01:30,23.89,18.68736,30.33066969,0,-0.05264,0.05264,23.89,18.74,30.3631306
23/01/2021 02:00,23.89,19.02736,30.54132493,0,-0.05264,0.05264,23.89,19.08,30.57414758
23/01/2021 02:30,23.36,19.02456,30.12679012,0,-0.05544,0.05544,23.36,19.08,30.16183018
23/01/2021 03:00,22.67,15.21652,27.30332179,0,-0.05348,0.05348,22.67,15.27,27.33316301
23/01/2021 03:30,22.34,13.79512,26.25606474,0,-0.05488,0.05488,22.34,13.85,26.28494056
23/01/2021 04:00,21.73,14.25484,25.98833129,0,-0.05516,0.05516,21.73,14.31,26.01862794
23/01/2021 04:30,21.73,17.61044,27.9699928,0,-0.04956,0.04956,21.73,17.66,28.00122319
23/01/2021 05:00,22.69,18.48184,29.26456065,0,-0.04816,0.04816,22.69,18.53,29.29499957
23/01/2021 05:30,22.69,18.77708,29.45190713,0,-0.05292,0.05292,22.69,18.83,29.48567449
23/01/2021 06:00,22.69,18.77484,29.45047906,0,-0.05516,0.05516,22.69,18.83,29.48567449
23/01/2021 06:30,22.9,14.1068,26.89631585,0,-0.0532,0.0532,22.9,14.16,26.92425672
23/01/2021 07:00,22.9,17.83624,29.02656468,0,-0.05376,0.05376,22.9,17.89,29.05963007
23/01/2021 07:30,23.8,17.6226,29.61411877,0,-0.0574,0.0574,23.8,17.68,29.64831192
23/01/2021 08:00,24.43,18.5682,30.68554955,0,-0.0518,0.0518,24.43,18.62,30.71692205
23/01/2021 08:30,24.43168,17.94184,30.3119879,0.00168,-0.04816,0.048189293,24.43,17.99,30.33916611
23/01/2021 09:00,26.07652,16.79592,31.01754059,0.01652,-0.02408,0.029202,26.06,16.82,31.01670518
23/01/2021 09:30,27.24796,15.19444,31.19811422,0.05796,-0.03556,0.067999082,27.19,15.23,31.16486804
23/01/2021 10:00,27.77128,15.18744,31.65284073,0.16128,-0.04256,0.166801055,27.61,15.23,31.53196791
23/01/2021 10:30,28.5372,15.70884,32.57513527,0.2772,-0.04116,0.280239158,28.26,15.75,32.35259031
23/01/2021 11:00,28.61952,15.45856,32.52758833,0.35952,-0.04144,0.361900406,28.26,15.5,32.23162422
23/01/2021 11:30,28.69288,15.72212,32.71798313,0.43288,-0.04788,0.435519906,28.26,15.77,32.3623315
23/01/2021 12:00,29.10532,15.7238,33.08107524,0.49532,-0.0462,0.497469941,28.61,15.77,32.66840982
23/01/2021 12:30,29.13192,15.72548,33.1052788,0.52192,-0.04452,0.523815346,28.61,15.77,32.66840982
23/01/2021 13:00,27.90464,14.8752,31.62183595,0.44464,-0.0448,0.446891228,27.46,14.92,31.25152796
23/01/2021 13:30,29.10244,15.9166,33.17062209,0.34244,-0.0434,0.345179249,28.76,15.96,32.89162811
23/01/2021 14:00,28.46104,15.91436,32.60824516,0.41104,-0.04564,0.413566066,28.05,15.96,32.27265251
23/01/2021 14:30,28.38852,15.91464,32.54510461,0.33852,-0.04536,0.341545487,28.05,15.96,32.27265251
23/01/2021 15:00,28.55536,15.91408,32.69046538,0.25536,-0.04592,0.259455923,28.3,15.96,32.49017698
23/01/2021 15:30,28.7594,15.91436,32.86898147,0.1694,-0.04564,0.175440502,28.59,15.96,32.74308629
23/01/2021 16:00,28.9282,15.9194,33.01920731,0.0882,-0.0406,0.097095829,28.84,15.96,32.9616019
23/01/2021 16:30,29.43688,15.28256,33.16755258,0.02688,-0.02744,0.038412081,29.41,15.31,33.15635987
23/01/2021 17:00,30.66084,16.35352,34.74945648,0.00084,-0.04648,0.04648759,30.66,16.4,34.77061403
23/01/2021 17:30,32.35,17.76512,36.90693686,0,-0.05488,0.05488,32.35,17.82,36.93338463
23/01/2021 18:00,32.35,14.44512,35.42857592,0,-0.05488,0.05488,32.35,14.5,35.45098729
23/01/2021 18:30,32.92,17.7454,37.39820345,0,-0.0546,0.0546,32.92,17.8,37.42414194
23/01/2021 19:00,32.46,17.20176,36.73625113,0,-0.05824,0.05824,32.46,17.26,36.76355804
23/01/2021 19:30,30.41,15.30232,34.04304771,0,-0.05768,0.05768,30.41,15.36,34.06901378
23/01/2021 20:00,30.79,15.6912,34.55774671,0,-0.0588,0.0588,30.79,15.75,34.58448496
23/01/2021 20:30,29.78,14.79428,33.25235512,0,-0.05572,0.05572,29.78,14.85,33.27718287
23/01/2021 21:00,28.86,16.30036,33.14515555,0,-0.05964,0.05964,28.86,16.36,33.17452637
23/01/2021 21:30,24.95,13.50232,28.3692641,0,-0.05768,0.05768,24.95,13.56,28.39676214
23/01/2021 22:00,27.55,17.35484,32.56060459,0,-0.05516,0.05516,27.55,17.41,32.59003836
23/01/2021 22:30,26.73,15.80428,31.05266762,0,-0.05572,0.05572,26.73,15.86,31.08106337
23/01/2021 23:00,24.91,15.14924,29.15488934,0,-0.06076,0.06076,24.91,15.21,29.18650716
23/01/2021 23:30,23.49,16.68736,28.81402582,0,-0.05264,0.05264,23.49,16.74,28.84454368
24/01/2021 00:00,23.49,12.89708,26.79766356,0,-0.05292,0.05292,23.49,12.95,26.82317282
24/01/2021 00:30,23.87,16.09904,28.7915958,0,-0.05096,0.05096,23.87,16.15,28.82012144
24/01/2021 01:00,24.81,18.50848,30.95318937,0,-0.05152,0.05152,24.81,18.56,30.9840233
24/01/2021 01:30,24.49,18.50764,30.69678873,0,-0.05236,0.05236,24.49,18.56,30.7283859
24/01/2021 02:00,23.47,17.32428,29.17141713,0,-0.05572,0.05572,23.47,17.38,29.20454245
24/01/2021 02:30,23.47,17.91484,29.52596133,0,-0.05516,0.05516,23.47,17.97,29.55946211
24/01/2021 03:00,20.81,12.20372,24.12440428,0,-0.05628,0.05628,20.81,12.26,24.15292322
24/01/2021 03:30,20.81,14.61708,25.43059433,0,-0.05292,0.05292,20.81,14.67,25.46104868
24/01/2021 04:00,21.13,16.82764,27.01196713,0,-0.05236,0.05236,21.13,16.88,27.04461684
24/01/2021 04:30,21.13,16.6168,26.88112613,0,-0.0532,0.0532,21.13,16.67,26.91404466
24/01/2021 05:00,22.28,18.10456,28.70842198,0,-0.05544,0.05544,22.28,18.16,28.74341664
24/01/2021 05:30,22.28,17.53848,28.35483523,0,-0.05152,0.05152,22.28,17.59,28.38673106
24/01/2021 06:00,22.84,18.16456,29.18247488,0,-0.05544,0.05544,22.84,18.22,29.21701559
24/01/2021 06:30,22.49,17.4982,28.4953874,0,-0.0518,0.0518,22.49,17.55,28.52722559
24/01/2021 07:00,23.01,17.87736,29.13863587,0,-0.05264,0.05264,23.01,17.93,29.17096159
24/01/2021 07:30,23.3,17.60792,29.20494559,0,-0.05208,0.05208,23.3,17.66,29.2363746
24/01/2021 08:00,23.07,13.31372,26.63606653,0,-0.05628,0.05628,23.07,13.37,26.66424197
24/01/2021 08:30,23.07,12.7954,26.38081047,0,-0.0546,0.0546,23.07,12.85,26.4073361
24/01/2021 09:00,25.66028,15.76596,30.11669744,0.00028,-0.05404,0.054040725,25.66,15.82,30.14478396
24/01/2021 09:30,25.68044,15.78528,30.14398884,0.02044,-0.03472,0.04028985,25.66,15.82,30.14478396
24/01/2021 10:00,26.79016,16.2464,31.33142489,0.02016,-0.0336,0.039183997,26.77,16.28,31.33163417
24/01/2021 10:30,27.56636,15.31212,31.53355709,0.06636,-0.04788,0.08182997,27.5,15.36,31.49888252
24/01/2021 11:00,27.62572,15.30932,31.58410493,0.12572,-0.05068,0.135550658,27.5,15.36,31.49888252
24/01/2021 11:30,28.8,16.10324,32.99627765,0.21,-0.04676,0.21514297,28.59,16.15,32.83611731
24/01/2021 12:00,29.76568,16.4022,33.98570097,0.08568,-0.0378,0.093647757,29.68,16.44,33.92898466
24/01/2021 12:30,30.86892,15.73124,34.64624271,0.03892,-0.01876,0.04320537,30.83,15.75,34.6201011
24/01/2021 13:00,31.40384,17.02968,35.72409786,0.20384,-0.04032,0.207789432,31.2,17.07,35.56437684
24/01/2021 13:30,30.7858,16.79268,35.06792813,0.2058,-0.04732,0.211170127,30.58,16.84,34.91019908
24/01/2021 14:00,29.58872,16.12044,33.69511741,0.11872,-0.04956,0.12864926,29.47,16.17,33.61472594
24/01/2021 14:30,29.93732,16.13892,34.01040822,0.04732,-0.03108,0.056614034,29.89,16.17,33.98354013
24/01/2021 15:00,30.197,15.62268,33.99892556,0.077,-0.04732,0.090377997,30.12,15.67,33.95236811
24/01/2021 15:30,29.81284,15.17052,33.45071159,0.11284,-0.03948,0.119547212,29.7,15.21,33.36815997
24/01/2021 16:00,30.07396,15.62424,33.89041082,0.04396,-0.02576,0.050951538,30.03,15.65,33.86330462
24/01/2021 16:30,30.54896,16.36808,34.65765428,0.00896,-0.03192,0.033153703,30.54,16.4,34.66484675
24/01/2021 17:00,31.71948,16.94412,35.96148793,0.59948,-0.00588,0.599508836,31.12,16.95,35.4366604
24/01/2021 17:30,32.90176,16.67392,36.88557197,5.61176,0.35392,5.622909359,27.29,16.32,31.79758639
24/01/2021 18:00,32.89588,16.68008,36.88311253,5.60588,0.36008,5.617432526,27.29,16.32,31.79758639
24/01/2021 18:30,32.89112,16.68148,36.8795004,5.60112,0.36148,5.612772314,27.29,16.32,31.79758639
24/01/2021 19:00,31.59488,16.0546,35.43990157,0.47488,-0.0154,0.47512964,31.12,16.07,35.0242673
24/01/2021 19:30,31.12,14.04344,34.14194791,0,-0.05656,0.05656,31.12,14.1,34.16525135
24/01/2021 20:00,30.6,15.67176,34.37970421,0,-0.05824,0.05824,30.6,15.73,34.40629158
24/01/2021 20:30,28.13,14.38288,31.59373573,0,-0.05712,0.05712,28.13,14.44,31.6197802
24/01/2021 21:00,28.57,15.46904,32.48901504,0,-0.05096,0.05096,28.57,15.52,32.51330958
24/01/2021 21:30,27.98,15.46764,31.97074111,0,-0.05236,0.05236,27.98,15.52,31.99610601
24/01/2021 22:00,27.04,15.46652,31.15084013,0,-0.05348,0.05348,27.04,15.52,31.17742773
24/01/2021 22:30,26.17,15.11568,30.22172533,0,-0.05432,0.05432,26.17,15.17,30.24893056
24/01/2021 23:00,25.27,15.76372,29.78368292,0,-0.05628,0.05628,25.27,15.82,29.81350868
24/01/2021 23:30,24.53,18.35736,30.63843283,0,-0.05264,0.05264,24.53,18.41,30.67000163
25/01/2021 00:00,23.59,14.40596,27.64090779,0,-0.05404,0.05404,23.59,14.46,27.66911094
25/01/2021 00:30,23.93,17.32876,29.54540274,0,-0.05124,0.05124,23.93,17.38,29.57548478
25/01/2021 01:00,24.41,18.91792,30.88261318,0,-0.05208,0.05208,24.41,18.97,30.9145435
25/01/2021 01:30,24.07,17.74624,29.90474769,0,-0.05376,0.05376,24.07,17.8,29.93668151
25/01/2021 02:00,22.13,13.87288,26.11883802,0,-0.05712,0.05712,22.13,13.93,26.14922179
25/01/2021 02:30,22.76,15.80652,27.7103532,0,-0.05348,0.05348,22.76,15.86,27.740894
25/01/2021 03:00,23.03,16.80708,28.51067937,0,-0.05292,0.05292,23.03,16.86,28.54190778
25/01/2021 03:30,21.8,17.35708,27.86589719,0,-0.05292,0.05292,21.8,17.41,27.89889066
25/01/2021 04:00,20.5,13.48624,24.53831024,0,-0.05376,0.05376,20.5,13.54,24.56789775
25/01/2021 04:30,19.64,12.01596,23.02418065,0,-0.05404,0.05404,19.64,12.07,23.05242937
25/01/2021 05:00,19.06,11.34652,22.18168425,0,-0.05348,0.05348,19.06,11.4,22.20908823
25/01/2021 05:30,22.09,14.79652,26.58768708,0,-0.05348,0.05348,22.09,14.85,26.61748673
25/01/2021 06:00,22.4,13.4454,26.12544318,0,-0.0546,0.0546,22.4,13.5,26.15358484
25/01/2021 06:30,22.88,13.44372,26.53729465,0,-0.05628,0.05628,22.88,13.5,26.56585026
25/01/2021 07:00,22.88,12.95204,26.29162871,0,-0.05796,0.05796,22.88,13.01,26.32022986
25/01/2021 07:30,24.43,12.95708,27.65340525,0,-0.05292,0.05292,24.43,13.01,27.67824055
25/01/2021 08:00,23.91,12.10708,26.80055011,0,-0.05292,0.05292,23.91,12.16,26.82449813
25/01/2021 08:30,24.3542,11.67716,27.00894525,0.0042,-0.04284,0.04304539,24.35,11.72,27.02370996
25/01/2021 09:00,25.39928,10.82192,27.60864678,0.04928,-0.03808,0.062278446,25.35,10.86,27.57829037
25/01/2021 09:30,26.23676,12.48492,29.05582218,0.11676,-0.04508,0.125160313,26.12,12.53,28.96990335
25/01/2021 10:00,26.94784,13.06988,29.95008921,0.21784,-0.05012,0.223531385,26.73,13.12,29.77628755
25/01/2021 10:30,27.51448,13.29792,30.5594713,0.28448,-0.05208,0.289207878,27.23,13.35,30.32648018
25/01/2021 11:00,28.2694,14.19764,31.63434776,0.3094,-0.05236,0.313799187,27.96,14.25,31.38190721
25/01/2021 11:30,28.73612,14.77736,32.31307725,0.45612,-0.05264,0.459147497,28.28,14.83,31.93254296
25/01/2021 12:00,29.79452,16.29072,33.95734059,0.53452,-0.04928,0.536786875,29.26,16.34,33.51332869
25/01/2021 12:30,30.08916,15.68128,33.93022387,0.55916,-0.04872,0.561278491,29.53,15.73,33.45823964
25/01/2021 13:00,30.05528,15.26072,33.70770581,0.52528,-0.04928,0.527586578,29.53,15.31,33.26284714
25/01/2021 13:30,28.93912,14.621,32.42292873,0.44912,-0.049,0.451785098,28.49,14.67,32.04510883
25/01/2021 14:00,29.91088,15.91044,33.87923912,0.32088,-0.04956,0.324684721,29.59,15.96,33.61978138
25/01/2021 14:30,29.50268,15.68632,33.41360146,0.30268,-0.04368,0.305815508,29.2,15.73,33.16734689
25/01/2021 15:00,29.473,15.68072,33.38476762,0.273,-0.04928,0.277412181,29.2,15.73,33.16734689
25/01/2021 15:30,29.30976,14.7796,32.82527391,0.10976,-0.0504,0.120778382,29.2,14.83,32.75009771
25/01/2021 16:00,29.7342,16.75212,34.12852435,0.1442,-0.04788,0.15194122,29.59,16.8,34.02657932
25/01/2021 16:30,29.95968,15.5476,33.75367079,0.02968,-0.0224,0.037184169,29.93,15.57,33.73766145
25/01/2021 17:00,30.1274,15.92,34.07501476,0.6174,0,0.6174,29.51,15.92,33.53038175
25/01/2021 17:30,30.75972,14.7028,34.09300078,5.59972,0.3528,5.610822749,25.16,14.35,28.96460081
25/01/2021 18:00,28.8186,13.51812,31.8316081,5.5986,0.35812,5.610042058,23.22,13.16,26.68996066
25/01/2021 18:30,28.81636,13.51784,31.82946123,5.59636,0.35784,5.607788755,23.22,13.16,26.68996066
25/01/2021 19:00,29.19992,11.95432,31.55219635,0.47992,-0.01568,0.480176081,28.72,11.97,31.11461554
25/01/2021 19:30,31.08,13.27232,33.79527893,0,-0.05768,0.05768,31.08,13.33,33.81797303
25/01/2021 20:00,30.22,13.8754,33.25319722,0,-0.0546,0.0546,30.22,13.93,33.27601689
25/01/2021 20:30,27.84,14.46512,31.37364016,0,-0.05488,0.05488,27.84,14.52,31.39898088
25/01/2021 21:00,25.16,10.74008,27.35644199,0,-0.05992,0.05992,25.16,10.8,27.38002191
25/01/2021 21:30,24.33,11.32148,26.83514131,0,-0.05852,0.05852,24.33,11.38,26.85988272
25/01/2021 22:00,23.76,12.6212,26.90413146,0,-0.0588,0.0588,23.76,12.68,26.93176563
25/01/2021 22:30,23.01,14.79596,27.3565446,0,-0.05404,0.05404,23.01,14.85,27.38581019
25/01/2021 23:00,21.86,16.1582,27.1835801,0,-0.0518,0.0518,21.86,16.21,27.21440244
25/01/2021 23:30,20.6,14.73792,25.32915881,0,-0.05208,0.05208,20.6,14.79,25.35949723
26/01/2021 00:00,19.87,14.73624,24.73810157,0,-0.05376,0.05376,19.87,14.79,24.7701635
26/01/2021 00:30,19.87,14.28044,24.46932501,0,-0.04956,0.04956,19.87,14.33,24.49828157
26/01/2021 01:00,21.48,12.79848,25.00382951,0,-0.05152,0.05152,21.48,12.85,25.03023971
26/01/2021 01:30,23.01,13.6068,26.7320988,0,-0.0532,0.0532,23.01,13.66,26.7592171
26/01/2021 02:00,22.59,13.60792,26.3720228,0,-0.05208,0.05208,22.59,13.66,26.39893369
26/01/2021 02:30,22,13.33372,25.72524225,0,-0.05628,0.05628,22,13.39,25.75445787
26/01/2021 03:00,22,13.67428,25.90339618,0,-0.05572,0.05572,22,13.73,25.93285368
26/01/2021 03:30,22,16.68736,27.61282281,0,-0.05264,0.05264,22,16.74,27.64466676
26/01/2021 04:00,22,17.69044,28.2303324,0,-0.04956,0.04956,22,17.74,28.26141539
26/01/2021 04:30,21.73,17.6868,28.01813331,0,-0.0532,0.0532,21.73,17.74,28.05174683
26/01/2021 05:00,20.17,16.26876,25.91334505,0,-0.05124,0.05124,20.17,16.32,25.9455449
26/01/2021 05:30,20.44,16.26764,26.12335566,0,-0.05236,0.05236,20.44,16.32,26.15599358
26/01/2021 06:00,22.51,17.6882,28.62817702,0,-0.0518,0.0518,22.51,17.74,28.66021109
26/01/2021 06:30,23.15,14.02344,27.06620345,0,-0.05656,0.05656,23.15,14.08,27.0955513
26/01/2021 07:00,23.57,13.41652,27.1209865,0,-0.05348,0.05348,23.57,13.47,27.14748239
26/01/2021 07:30,25.43,14.88624,29.46667679,0,-0.05376,0.05376,25.43,14.94,29.49387224
26/01/2021 08:00,24.2,12.64848,27.30611738,0,-0.05152,0.05152,24.2,12.7,27.33002012
26/01/2021 08:30,26.90028,14.74044,30.67418516,0.00028,-0.04956,0.049560791,26.9,14.79,30.69778657
26/01/2021 09:00,28.79204,15.7336,32.81048211,0.01204,-0.0364,0.038339557,28.78,15.77,32.81739325
26/01/2021 09:30,28.80744,11.67088,31.08179595,0.02744,-0.02912,0.040011598,28.78,11.7,31.06732045
26/01/2021 10:00,28.83712,11.4452,31.02534598,0.05712,-0.0448,0.072592936,28.78,11.49,30.98884477
26/01/2021 10:30,29.5404,11.45612,31.68403253,0.0504,-0.03388,0.060729024,29.49,11.49,31.64933175
26/01/2021 11:00,29.93944,11.455,32.05599932,0.06944,-0.035,0.077761903,29.87,11.49,32.00370291
26/01/2021 11:30,29.90388,11.12424,31.90596738,0.03388,-0.02576,0.042560921,29.87,11.15,31.88321502
26/01/2021 12:00,30.69044,13.22208,33.41745812,0.09044,-0.01792,0.092198265,30.6,13.24,33.34152966
26/01/2021 12:30,31.31064,16.77156,35.51959181,0.08064,-0.04844,0.094070416,31.23,16.82,35.47147164
26/01/2021 13:00,31.63964,16.23968,35.56394278,0.05964,-0.04032,0.071990499,31.58,16.28,35.52935125
26/01/2021 13:30,31.62228,15.17612,35.07539324,0.04228,-0.03388,0.054179819,31.58,15.21,35.05196856
26/01/2021 14:00,30.54892,12.98872,33.19553224,0.03892,-0.02128,0.044357692,30.51,13.01,33.16805994
26/01/2021 14:30,30.31724,13.21928,33.07392334,0.03724,-0.02072,0.042616147,30.28,13.24,33.04808618
26/01/2021 15:00,29.6382,15.92836,33.64722205,0.0182,-0.03164,0.03650109,29.62,15.96,33.64618849
26/01/2021 15:30,30.491,16.642,34.73697231,0.021,-0.028,0.035,30.47,16.67,34.73197086
