Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/01/2021 16:00,30.4868,15.15668,34.0465846,0.0168,-0.03332,0.037315713,30.47,15.19,34.04639482
26/01/2021 16:30,28.83468,11.9598,31.21659153,0.62468,0.0098,0.624756867,28.21,11.95,30.63668716
26/01/2021 17:00,28.88292,14.39924,32.27322699,5.58292,0.35924,5.594465936,23.3,14.04,27.20315423
26/01/2021 17:30,27.93412,12.73568,30.70036816,5.59412,0.36568,5.606059261,22.34,12.37,25.5361019
26/01/2021 18:00,28.14972,12.31736,30.72660237,5.59972,0.36736,5.611757073,22.55,11.95,25.52067789
26/01/2021 18:30,28.2756,10.90964,30.30725656,0.4956,-0.01036,0.495708271,27.78,10.92,29.84920099
26/01/2021 19:00,31.35,15.76792,35.09201905,0,-0.05208,0.05208,31.35,15.82,35.11545102
26/01/2021 19:30,30.51,15.7598,34.33993879,0,-0.0602,0.0602,30.51,15.82,34.3676083
26/01/2021 20:00,30.01,15.7626,33.89778251,0,-0.0574,0.0574,30.01,15.82,33.92451179
26/01/2021 20:30,29.18,15.76736,33.1674847,0,-0.05264,0.05264,29.18,15.82,33.19254133
26/01/2021 21:00,28.28,15.7654,32.37755762,0,-0.0546,0.0546,28.28,15.82,32.40417874
26/01/2021 21:30,24.53,13.37596,27.93988557,0,-0.05404,0.05404,24.53,13.43,27.96579697
26/01/2021 22:00,26.17,14.84456,30.0870381,0,-0.05544,0.05544,26.17,14.9,30.1144301
26/01/2021 22:30,25.79,18.2796,31.61119859,0,-0.0504,0.0504,25.79,18.33,31.64036978
26/01/2021 23:00,24.58,17.37512,30.10101651,0,-0.05488,0.05488,24.58,17.43,30.13272805
26/01/2021 23:30,23.57,14.71232,27.78483867,0,-0.05768,0.05768,23.57,14.77,27.81542378
27/01/2021 00:00,22.69,14.71512,27.04386911,0,-0.05488,0.05488,22.69,14.77,27.07376959
27/01/2021 00:30,23.05,18.15184,29.33925349,0,-0.04816,0.04816,23.05,18.2,29.36907387
27/01/2021 01:00,22.32,14.02652,26.36144274,0,-0.05348,0.05348,22.32,14.08,26.38993748
27/01/2021 01:30,22.32,14.29316,26.50427933,0,-0.05684,0.05684,22.32,14.35,26.53497503
27/01/2021 02:00,22.09,14.29372,26.31118643,0,-0.05628,0.05628,22.09,14.35,26.34180328
27/01/2021 02:30,22.09,18.14708,28.58819009,0,-0.05292,0.05292,22.09,18.2,28.62181161
27/01/2021 03:00,22.09,18.56904,28.85788188,0,-0.05096,0.05096,22.09,18.62,28.8906992
27/01/2021 03:30,20.35,17.1668,26.62370226,0,-0.0532,0.0532,20.35,17.22,26.65803631
27/01/2021 04:00,20.35,16.34764,26.10302346,0,-0.05236,0.05236,20.35,16.4,26.13584703
27/01/2021 04:30,20.83,13.29988,24.71387683,0,-0.05012,0.05012,20.83,13.35,24.74088519
27/01/2021 05:00,20.83,12.77932,24.43767419,0,-0.05068,0.05068,20.83,12.83,24.46421468
27/01/2021 05:30,21.13,12.77568,24.69200072,0,-0.05432,0.05432,21.13,12.83,24.72014968
27/01/2021 06:00,21.13,12.2668,24.43258648,0,-0.0532,0.0532,21.13,12.32,24.45933973
27/01/2021 06:30,22.57,13.77652,26.44234111,0,-0.05348,0.05348,22.57,13.83,26.47024367
27/01/2021 07:00,23.34,13.41596,26.92106207,0,-0.05404,0.05404,23.34,13.47,26.94803332
27/01/2021 07:30,23.59,14.25652,27.56331734,0,-0.05348,0.05348,23.59,14.31,27.59101665
27/01/2021 08:00,24.76,14.25568,28.57064949,0,-0.05432,0.05432,24.76,14.31,28.59779187
27/01/2021 08:30,27.46,16.61568,32.09567606,0,-0.05432,0.05432,27.46,16.67,32.12383072
27/01/2021 09:00,28.28448,17.528,33.27525496,0.00448,-0.042,0.042238258,28.28,17.57,33.29359248
27/01/2021 09:30,28.9496,16.48312,33.31324939,0.0196,-0.02688,0.033267017,28.93,16.51,33.30953317
27/01/2021 10:00,28.7522,15.92612,32.86837847,0.0322,-0.03388,0.046740715,28.72,15.96,32.85665838
27/01/2021 10:30,29.45872,16.50212,33.76590216,0.04872,-0.04788,0.068309097,29.41,16.55,33.74686059
27/01/2021 11:00,29.2192,15.77368,33.20497898,0.0392,-0.02632,0.047216336,29.18,15.8,33.18301373
27/01/2021 11:30,27.1226,12.9896,30.07266431,0.0826,-0.0504,0.096762183,27.04,13.04,30.02004664
27/01/2021 12:00,28.66492,15.39324,32.53658673,0.09492,-0.04676,0.105812589,28.57,15.44,32.47519823
27/01/2021 12:30,29.11504,15.66352,33.06102559,0.14504,-0.04648,0.152305588,28.97,15.71,32.9555003
27/01/2021 13:00,29.06352,15.66632,33.01699225,0.09352,-0.04368,0.10321789,28.97,15.71,32.9555003
27/01/2021 13:30,29.07836,15.91268,33.14761538,0.10836,-0.04732,0.118241583,28.97,15.96,33.07540627
27/01/2021 14:00,29.49636,16.29156,33.69644166,0.06636,-0.04844,0.08215889,29.43,16.34,33.66185527
27/01/2021 14:30,28.44188,15.56184,32.42084826,0.06188,-0.04816,0.078412499,28.38,15.61,32.38975918
27/01/2021 15:00,28.42172,15.58508,32.4143315,0.04172,-0.02492,0.048595934,28.38,15.61,32.38975918
27/01/2021 15:30,28.75024,14.86096,32.36393722,0.03024,-0.01904,0.035734846,28.72,14.88,32.34583126
27/01/2021 16:00,29.21176,16.26808,33.43616828,0.01176,-0.03192,0.034017407,29.2,16.3,33.44144136
27/01/2021 16:30,29.2056,15.80304,33.20697434,0.0056,-0.03696,0.037381835,29.2,15.84,33.21965683
27/01/2021 17:00,28.23032,14.64524,31.80305051,0.60032,-0.00476,0.600338871,27.63,14.65,31.27362147
27/01/2021 17:30,26.8244,12.19812,29.46765289,5.5944,0.35812,5.605850631,21.23,11.84,24.3084039
27/01/2021 18:00,27.34328,12.204,29.94315576,5.59328,0.364,5.605111699,21.75,11.84,24.76384663
27/01/2021 18:30,29.3186,14.11708,32.54031736,5.5986,0.36708,5.61062115,23.72,13.75,27.41716433
27/01/2021 19:00,31.19328,16.13512,35.11926558,5.59328,0.36512,5.605184544,25.6,15.77,30.06747246
27/01/2021 19:30,30.01872,14.6988,33.42421685,0.46872,-0.0112,0.468853792,29.55,14.71,33.00888668
27/01/2021 20:00,28.86,15.36792,32.69667514,0,-0.05208,0.05208,28.86,15.42,32.7211858
27/01/2021 20:30,25.5,12.72148,28.4971236,0,-0.05852,0.05852,25.5,12.78,28.52329574
27/01/2021 21:00,24.43,12.45008,27.41950751,0,-0.05992,0.05992,24.43,12.51,27.44676666
27/01/2021 21:30,24.43,13.354,27.84159148,0,-0.056,0.056,24.43,13.41,27.86849476
27/01/2021 22:00,24.43,14.08008,28.19704865,0,-0.05992,0.05992,24.43,14.14,28.2270172
27/01/2021 22:30,23.93,13.81484,27.63140793,0,-0.05516,0.05516,23.93,13.87,27.65902746
27/01/2021 23:00,21.82,14.2726,26.07334867,0,-0.0574,0.0574,21.82,14.33,26.10481373
27/01/2021 23:30,21.57,14.92512,26.23021363,0,-0.05488,0.05488,21.57,14.98,26.26147939
28/01/2021 00:00,22.3,13.29596,25.96290724,0,-0.05404,0.05404,22.3,13.35,25.99062331
28/01/2021 00:30,22.3,13.29736,25.96362423,0,-0.05264,0.05264,22.3,13.35,25.99062331
28/01/2021 01:00,19.48,10.78904,22.26822364,0,-0.05096,0.05096,19.48,10.84,22.29295853
28/01/2021 01:30,18.37,10.01792,20.92404409,0,-0.05208,0.05208,18.37,10.07,20.94902862
28/01/2021 02:00,20.31,11.49736,23.33849582,0,-0.05264,0.05264,20.31,11.55,23.36447303
28/01/2021 02:30,21.52,13.2768,25.28603999,0,-0.0532,0.0532,21.52,13.33,25.31401391
28/01/2021 03:00,20.56,13.27792,24.47481889,0,-0.05208,0.05208,20.56,13.33,24.50311205
28/01/2021 03:30,20.83,16.7296,26.71644468,0,-0.0504,0.0504,20.83,16.78,26.74803357
28/01/2021 04:00,21.38,17.51988,27.64146514,0,-0.05012,0.05012,21.38,17.57,27.67325966
28/01/2021 04:30,21.38,17.5196,27.64128767,0,-0.0504,0.0504,21.38,17.57,27.67325966
28/01/2021 05:00,21.38,17.52016,27.64164261,0,-0.04984,0.04984,21.38,17.57,27.67325966
28/01/2021 05:30,20.83,16.92268,26.83777186,0,-0.04732,0.04732,20.83,16.97,26.8676348
28/01/2021 06:00,22.05,17.72792,28.29278437,0,-0.05208,0.05208,22.05,17.78,28.32544616
28/01/2021 06:30,23.01,17.99792,29.2127579,0,-0.05208,0.05208,23.01,18.05,29.24487305
28/01/2021 07:00,23.26,17.0154,28.81928932,0,-0.0546,0.0546,23.26,17.07,28.85155975
28/01/2021 07:30,24.53,16.38932,29.50136794,0,-0.05068,0.05068,24.53,16.44,29.52955299
28/01/2021 08:00,23.74,14.06148,27.59189772,0,-0.05852,0.05852,23.74,14.12,27.62176678
28/01/2021 08:30,22.84,12.4712,26.02299809,0,-0.0588,0.0588,22.84,12.53,26.05122838
28/01/2021 09:00,24.7112,13.48584,28.15157697,0.0112,-0.03416,0.035949209,24.7,13.52,28.15813204
28/01/2021 09:30,23.9428,10.59164,26.18091881,0.0728,-0.03836,0.082288089,23.87,10.63,26.12994068
28/01/2021 10:00,24.17952,11.82388,26.91567063,0.07952,-0.03612,0.087338908,24.1,11.86,26.86018615
28/01/2021 10:30,24.64284,13.01324,27.86779465,0.11284,-0.04676,0.122144845,24.53,13.06,27.7900072
28/01/2021 11:00,24.6252,13.01772,27.85429068,0.0952,-0.04228,0.104166398,24.53,13.06,27.7900072
28/01/2021 11:30,24.62436,12.60584,27.66344714,0.09436,-0.03416,0.100352953,24.53,12.64,27.59511732
28/01/2021 12:00,24.89136,12.99492,28.07931175,0.10136,-0.04508,0.110932664,24.79,13.04,28.01045698
28/01/2021 12:30,25.31772,12.99576,28.45833312,0.09772,-0.04424,0.107267777,25.22,13.04,28.39172415
28/01/2021 13:00,27.33992,14.60436,30.99610551,0.12992,-0.04564,0.137703362,27.21,14.65,30.90318107
28/01/2021 13:30,28.3216,15.61792,32.34242495,0.1316,-0.05208,0.141530514,28.19,15.67,32.25251928
28/01/2021 14:00,27.83068,15.61484,31.91190965,0.12068,-0.05516,0.132688688,27.71,15.67,31.8338342
28/01/2021 14:30,25.80904,14.27092,29.49179044,0.22904,-0.05908,0.236537033,25.58,14.33,29.32039052
28/01/2021 15:00,27.77132,19.35612,33.85122739,0.06132,-0.03388,0.070057097,27.71,19.39,33.82035186
28/01/2021 15:30,27.9564,19.52132,34.09754002,2.2064,0.13132,2.210304482,25.75,19.39,32.23405963
28/01/2021 16:00,27.68848,19.36088,33.78602668,0.01848,-0.02912,0.034488908,27.67,19.39,33.78758648
28/01/2021 16:30,27.67532,14.94444,31.4524979,0.00532,-0.03556,0.035955751,27.67,14.98,31.46473105
28/01/2021 17:00,27.44084,14.52792,31.04931818,0.00084,-0.05208,0.052086774,27.44,14.58,31.07297861
28/01/2021 17:30,29.68,14.90484,33.21229675,0,-0.05516,0.05516,29.68,14.96,33.23708772
28/01/2021 18:00,29.45,15.38008,33.22422852,0,-0.05992,0.05992,29.45,15.44,33.25200896
28/01/2021 18:30,29.45,14.33008,32.75139223,0,-0.05992,0.05992,29.45,14.39,32.77765397
28/01/2021 19:00,29.22,14.33904,32.54867844,0,-0.05096,0.05096,29.22,14.39,32.57116056
28/01/2021 19:30,28.42,14.68128,31.98806625,0,-0.04872,0.04872,28.42,14.73,32.0104561
28/01/2021 20:00,28.42,15.39268,32.32075181,0,-0.04732,0.04732,28.42,15.44,32.34331461
28/01/2021 20:30,26.83,14.45156,30.47452192,0,-0.04844,0.04844,26.83,14.5,30.49752285
28/01/2021 21:00,25.79,14.08792,29.38696292,0,-0.05208,0.05208,25.79,14.14,29.41196525
28/01/2021 21:30,24.81,14.08372,28.52870956,0,-0.05628,0.05628,24.81,14.14,28.55653515
28/01/2021 22:00,24.56,14.084,28.31170528,0,-0.056,0.056,24.56,14.14,28.3396048
28/01/2021 22:30,24.05,14.884,28.28313908,0,-0.056,0.056,24.05,14.94,28.31264912
28/01/2021 23:00,22.63,17.03652,28.3259583,0,-0.05348,0.05348,22.63,17.09,28.35815579
28/01/2021 23:30,21.96,13.08596,25.56333212,0,-0.05404,0.05404,21.96,13.14,25.59103749
29/01/2021 00:00,21.63,14.89212,26.26084801,0,-0.04788,0.04788,21.63,14.94,26.2880296
29/01/2021 00:30,21.98,13.27736,25.6789542,0,-0.05264,0.05264,21.98,13.33,25.70621131
29/01/2021 01:00,22.3,14.23848,26.45797257,0,-0.05152,0.05152,22.3,14.29,26.4857339
29/01/2021 01:30,21.38,12.72792,24.88180756,0,-0.05208,0.05208,21.38,12.78,24.90848851
29/01/2021 02:00,22.23,16.5382,27.70712831,0,-0.0518,0.0518,22.23,16.59,27.73807852
29/01/2021 02:30,21.48,16.5396,27.10993855,0,-0.0504,0.0504,21.48,16.59,27.14071664
29/01/2021 03:00,21.48,17.12792,27.47282373,0,-0.05208,0.05208,21.48,17.18,27.50532312
29/01/2021 03:30,20.73,16.77044,26.66421868,0,-0.04956,0.04956,20.73,16.82,26.69541721
29/01/2021 04:00,20.98,17.25072,27.16151212,0,-0.04928,0.04928,20.98,17.3,27.19283729
29/01/2021 04:30,20.46,14.33848,24.9840671,0,-0.05152,0.05152,20.46,14.39,25.01367026
29/01/2021 05:00,20.21,12.89764,23.97484552,0,-0.05236,0.05236,20.21,12.95,24.00305397
29/01/2021 05:30,21.13,13.9254,25.30600058,0,-0.0546,0.0546,21.13,13.98,25.33608691
29/01/2021 06:00,21.13,15.4054,26.14963191,0,-0.0546,0.0546,21.13,15.46,26.18183531
29/01/2021 06:30,22.46,16.80428,28.05058692,0,-0.05572,0.05572,22.46,16.86,28.08400256
29/01/2021 07:00,23.72,18.31764,29.96955681,0,-0.05236,0.05236,23.72,18.37,30.00158829
29/01/2021 07:30,24.49,16.034,29.27198756,0,-0.056,0.056,24.49,16.09,29.30269953
29/01/2021 08:00,22.34,12.60372,25.65013368,0,-0.05628,0.05628,22.34,12.66,25.6778348
29/01/2021 08:30,24.69288,16.32304,29.60033712,0.01288,-0.03696,0.039139954,24.68,16.36,29.60999831
29/01/2021 09:00,26.47992,15.3836,30.62419488,0.05992,-0.0364,0.070109674,26.42,15.42,30.59073062
29/01/2021 09:30,26.51212,15.61248,30.76754847,0.09212,-0.03752,0.099467808,26.42,15.65,30.7073102
29/01/2021 10:00,27.78216,19.24492,33.79667676,0.13216,-0.04508,0.139636929,27.65,19.29,33.71389328
29/01/2021 10:30,27.24276,15.75772,31.47179232,0.24276,-0.04228,0.246414318,27,15.8,31.28322234
29/01/2021 11:00,27.33964,15.75436,31.5540136,0.33964,-0.04564,0.342692777,27,15.8,31.28322234
29/01/2021 11:30,27.21448,16.87296,32.02069176,0.21448,-0.04704,0.21957785,27,16.92,31.86355912
29/01/2021 12:00,27.642,15.64688,31.76326522,0.182,-0.04312,0.187038323,27.46,15.69,31.62637665
29/01/2021 12:30,25.29208,13.59716,28.71536298,0.19208,-0.04284,0.19679937,25.1,13.64,28.5667569
29/01/2021 13:00,24.77292,13.11044,28.02822153,0.26292,-0.04956,0.26755022,24.51,13.16,27.81952013
29/01/2021 13:30,24.23632,12.8382,27.42660362,0.51632,-0.0518,0.518911922,23.72,12.89,26.99612009
29/01/2021 14:00,23.75328,12.83792,27.00056482,0.34328,-0.05208,0.347208129,23.41,12.89,26.72415013
29/01/2021 14:30,23.94616,12.46128,26.99448236,0.14616,-0.04872,0.154066168,23.8,12.51,26.88754544
29/01/2021 15:00,23.89576,12.4596,26.949007,0.09576,-0.0504,0.108213389,23.8,12.51,26.88754544
29/01/2021 15:30,24.61092,12.46632,27.58815901,0.08092,-0.04368,0.091956451,24.53,12.51,27.53581304
29/01/2021 16:00,25.68828,14.24704,29.37457877,0.02828,-0.02296,0.036426913,25.66,14.27,29.36100305
29/01/2021 16:30,26.58644,13.25808,29.7088451,0.00644,-0.03192,0.032563169,26.58,13.29,29.71734342
29/01/2021 17:00,27.90056,14.7782,31.57271676,0.00056,-0.0518,0.051803027,27.9,14.83,31.59650139
29/01/2021 17:30,29.03,14.77764,32.57482991,0,-0.05236,0.05236,29.03,14.83,32.59861654
29/01/2021 18:00,28.59,14.29792,31.96589771,0,-0.05208,0.05208,28.59,14.35,31.98922631
29/01/2021 18:30,27.61,13.31708,30.65382064,0,-0.05292,0.05292,27.61,13.37,30.67684795
29/01/2021 19:00,26.42,12.52764,29.23966764,0,-0.05236,0.05236,26.42,12.58,29.26213936
29/01/2021 19:30,26.42,13.00624,29.4478977,0,-0.05376,0.05376,26.42,13.06,29.47168132
29/01/2021 20:00,26.83,14.02708,30.27553259,0,-0.05292,0.05292,26.83,14.08,30.30008746
29/01/2021 20:30,25.91,13.60456,29.26452038,0,-0.05544,0.05544,25.91,13.66,29.29033458
29/01/2021 21:00,26.29,14.9426,30.23979819,0,-0.0574,0.0574,26.29,15,30.26820279
29/01/2021 21:30,24.87,13.44316,28.27075257,0,-0.05684,0.05684,24.87,13.5,28.297825
29/01/2021 22:00,24.41,15.86456,29.11240911,0,-0.05544,0.05544,24.41,15.92,29.14265774
29/01/2021 22:30,23.36,13.39568,26.92830932,0,-0.05432,0.05432,23.36,13.45,26.95537238
29/01/2021 23:00,22.32,15.38708,27.10986224,0,-0.05292,0.05292,22.32,15.44,27.13993368
29/01/2021 23:30,21.86,16.36736,27.30842495,0,-0.05264,0.05264,21.86,16.42,27.34000732
30/01/2021 00:00,21.86,17.3754,27.92425693,0,-0.0546,0.0546,21.86,17.43,27.95826354
30/01/2021 00:30,21.52,17.37848,27.66083815,0,-0.05152,0.05152,21.52,17.43,27.69323564
30/01/2021 01:00,21.52,17.00268,27.42629263,0,-0.04732,0.04732,21.52,17.05,27.45565333
30/01/2021 01:30,20.48,16.36848,26.21750441,0,-0.05152,0.05152,20.48,16.42,26.24970095
30/01/2021 02:00,20.48,16.05988,26.02595139,0,-0.05012,0.05012,20.48,16.11,26.05690887
30/01/2021 02:30,17.76,13.14988,22.09834709,0,-0.05012,0.05012,17.76,13.2,22.12820824
30/01/2021 03:00,17.22,14.34156,22.41001435,0,-0.04844,0.04844,17.22,14.39,22.44104498
30/01/2021 03:30,18.64,15.48764,24.23461559,0,-0.05236,0.05236,18.64,15.54,24.26811076
30/01/2021 04:00,19.98,16.86904,26.14889884,0,-0.05096,0.05096,19.98,16.92,26.18180284
30/01/2021 04:30,19.98,16.03652,25.61972626,0,-0.05348,0.05348,19.98,16.09,25.65323566
30/01/2021 05:00,20.33,17.14848,26.59660253,0,-0.05152,0.05152,20.33,17.2,26.62984979
30/01/2021 05:30,20.08,16.93848,26.27010667,0,-0.05152,0.05152,20.08,16.99,26.3033553
30/01/2021 06:00,20.69,17.22848,26.92390431,0,-0.05152,0.05152,20.69,17.28,26.95690079
30/01/2021 06:30,21.19,15.9068,26.49608247,0,-0.0532,0.0532,21.19,15.96,26.52805496
30/01/2021 07:00,21.19,13.48288,25.1158148,0,-0.05712,0.05712,21.19,13.54,25.14652461
30/01/2021 07:30,20.92,12.72288,24.48505821,0,-0.05712,0.05712,20.92,12.78,24.51478737
30/01/2021 08:00,22.09,14.544,26.44798737,0,-0.056,0.056,22.09,14.6,26.47882361
30/01/2021 08:30,23.01,13.73512,26.79764209,0,-0.05488,0.05488,23.01,13.79,26.8258122
30/01/2021 09:00,23.91,15.88848,28.70769752,0,-0.05152,0.05152,23.91,15.94,28.73624367
30/01/2021 09:30,25.29784,15.90976,29.88479834,0.00784,-0.03024,0.03123977,25.29,15.94,29.89427537
30/01/2021 10:00,25.92932,15.91676,30.42487279,0.01932,-0.02324,0.030221846,25.91,15.94,30.4205802
30/01/2021 10:30,26.4554,14.72116,30.27541479,0.0154,-0.02884,0.032694122,26.44,14.75,30.27599874
30/01/2021 11:00,27.30136,15.71976,31.50357301,0.03136,-0.03024,0.043564977,27.27,15.75,31.49151314
30/01/2021 11:30,27.77732,18.18696,33.2015816,0.04732,-0.03304,0.057713291,27.73,18.22,33.18013412
30/01/2021 12:00,27.75744,17.29004,32.70200236,0.02744,-0.02996,0.040627025,27.73,17.32,32.694576
30/01/2021 12:30,28.53688,15.18816,32.32698137,0.02688,-0.02184,0.034634087,28.51,15.21,32.31352967
30/01/2021 13:00,28.9006,15.18508,32.64707238,0.0406,-0.02492,0.047637867,28.86,15.21,32.6227482
30/01/2021 13:30,28.91376,16.14228,33.11463001,0.05376,-0.02772,0.060485833,28.86,16.17,33.08124091
30/01/2021 14:00,27.91628,15.13892,31.75697699,0.05628,-0.03108,0.064291561,27.86,15.17,31.72236593
30/01/2021 14:30,28.27976,15.38152,32.1921727,0.03976,-0.01848,0.043844817,28.24,15.4,32.16609395
30/01/2021 15:00,28.26576,15.3818,32.1800087,0.02576,-0.0182,0.031540729,28.24,15.4,32.16609395
30/01/2021 15:30,28.25764,15.37592,32.17006581,0.01764,-0.02408,0.029849891,28.24,15.4,32.16609395
30/01/2021 16:00,28.53476,15.36248,32.40738064,0.00476,-0.03752,0.037820735,28.53,15.4,32.42099474
30/01/2021 16:30,28.93,15.34764,32.74896874,0,-0.05236,0.05236,28.93,15.4,32.77353963
30/01/2021 17:00,29.49,14.38904,32.81317681,0,-0.05096,0.05096,29.49,14.44,32.83555542
30/01/2021 17:30,30.54,15.30708,34.1613568,0,-0.05292,0.05292,30.54,15.36,34.18510202
30/01/2021 18:00,30.77,15.86988,34.6214672,0,-0.05012,0.05012,30.77,15.92,34.64446998
30/01/2021 18:30,30.77,15.86512,34.61928556,0,-0.05488,0.05488,30.77,15.92,34.64446998
30/01/2021 19:00,30.39,15.38512,34.06250163,0,-0.05488,0.05488,30.39,15.44,34.08732462
30/01/2021 19:30,29.47,13.73428,32.51324879,0,-0.05572,0.05572,29.47,13.79,32.53682529
30/01/2021 20:00,28.8,15.32596,32.623995,0,-0.05404,0.05404,28.8,15.38,32.64941653
30/01/2021 20:30,28.15,16.03092,32.39464301,0,-0.05908,0.05908,28.15,16.09,32.42392018
30/01/2021 21:00,27.59,18.64372,33.2985945,0,-0.05628,0.05628,27.59,18.7,33.33013801
30/01/2021 21:30,26.54,15.63736,30.80419822,0,-0.05264,0.05264,26.54,15.69,30.8309536
30/01/2021 22:00,24.24,13.1896,27.59607125,0,-0.0504,0.0504,24.24,13.24,27.62019551
30/01/2021 22:30,24.56,14.27316,28.40627917,0,-0.05684,0.05684,24.56,14.33,28.43488175
30/01/2021 23:00,23.2,13.77288,26.98021912,0,-0.05712,0.05712,23.2,13.83,27.00942243
30/01/2021 23:30,22.07,13.0082,25.61831703,0,-0.0518,0.0518,22.07,13.06,25.64465831
31/01/2021 00:00,22.34,13.54652,26.12630483,0,-0.05348,0.05348,22.34,13.6,26.15407425
31/01/2021 00:30,22.13,14.06904,26.22355404,0,-0.05096,0.05096,22.13,14.12,26.25092951
31/01/2021 01:00,22.13,12.2996,25.31831472,0,-0.0504,0.0504,22.13,12.35,25.34283725
31/01/2021 01:30,21.38,12.08904,24.56113369,0,-0.05096,0.05096,21.38,12.14,24.58625632
31/01/2021 02:00,21.38,12.624,24.8288094,0,-0.056,0.056,21.38,12.68,24.8573289
31/01/2021 02:30,21.38,13.29204,25.17504175,0,-0.05796,0.05796,21.38,13.35,25.20569182
31/01/2021 03:00,20.21,14.61736,24.94215936,0,-0.05264,0.05264,20.21,14.67,24.97304547
31/01/2021 03:30,19.6,15.40792,24.93118527,0,-0.05208,0.05208,19.6,15.46,24.96340522
31/01/2021 04:00,20.86,16.4968,26.59481172,0,-0.0532,0.0532,20.86,16.55,26.62784445
31/01/2021 04:30,20.48,15.13708,25.46687242,0,-0.05292,0.05292,20.48,15.19,25.49836269
31/01/2021 05:00,19.96,16.05512,25.61578572,0,-0.05488,0.05488,19.96,16.11,25.65021832
31/01/2021 05:30,19.56,15.4268,24.9114383,0,-0.0532,0.0532,19.56,15.48,24.94441821
31/01/2021 06:00,19.77,15.42764,25.07718038,0,-0.05236,0.05236,19.77,15.48,25.10942652
31/01/2021 06:30,20.42,13.50736,24.48316103,0,-0.05264,0.05264,20.42,13.56,24.51224184
31/01/2021 07:00,20.73,12.18428,24.04557296,0,-0.05572,0.05572,20.73,12.24,24.07385511
31/01/2021 07:30,21.59,14.29708,25.89468278,0,-0.05292,0.05292,21.59,14.35,25.92393874
31/01/2021 08:00,21.82,12.914,25.35515324,0,-0.056,0.056,21.82,12.97,25.38372116
31/01/2021 08:30,22.72644,15.0866,27.27813364,0.00644,-0.0434,0.043875205,22.72,15.13,27.29680018
31/01/2021 09:00,22.73372,12.31948,25.85713852,0.01372,-0.03052,0.03346205,22.72,12.35,25.85963844
31/01/2021 09:30,24.86596,13.74368,28.4113482,0.01596,-0.02632,0.030780903,24.85,13.77,28.41012848
31/01/2021 10:00,26.18872,14.5264,29.9477103,0.04872,-0.0336,0.059182754,26.14,14.56,29.9214505
31/01/2021 10:30,26.98716,14.86348,30.80957388,0.02716,-0.01652,0.031789558,26.96,14.88,30.7937656
31/01/2021 11:00,27.78444,15.38544,31.75983108,0.03444,-0.01456,0.037391272,27.75,15.4,31.7367689
31/01/2021 11:30,28.46716,13.53648,31.52166698,0.02716,-0.02352,0.035928485,28.44,13.56,31.50725631
31/01/2021 12:00,29.04752,13.1032,31.86616181,0.03752,-0.0168,0.041109493,29.01,13.12,31.83888346
31/01/2021 12:30,30.07044,16.0248,34.07382539,0.02044,-0.0252,0.032447397,30.05,16.05,34.06765328
31/01/2021 13:00,30.06008,15.67444,33.90127548,0.01008,-0.03556,0.036961061,30.05,15.71,33.90879827
31/01/2021 13:30,29.49672,12.10108,31.88248152,0.00672,-0.03892,0.039495883,29.49,12.14,31.89105988
31/01/2021 14:00,29.49084,11.52184,31.66168727,0.00084,-0.04816,0.048167325,29.49,11.57,31.67846272
31/01/2021 14:30,29.49,13.1854,32.30348082,0,-0.0546,0.0546,29.49,13.24,32.32580548
31/01/2021 15:00,30.08,15.47044,33.82515209,0,-0.04956,0.04956,30.08,15.52,33.84784779
31/01/2021 15:30,30.08,15.84792,33.99945541,0,-0.05208,0.05208,30.08,15.9,34.02376228
31/01/2021 16:00,30.08,15.8482,33.99958593,0,-0.0518,0.0518,30.08,15.9,34.02376228
31/01/2021 16:30,30.08,15.26128,33.73000248,0,-0.04872,0.04872,30.08,15.31,33.75207401
31/01/2021 17:00,29.55,12.20596,31.97167433,0,-0.05404,0.05404,29.55,12.26,31.9923444
31/01/2021 17:30,31.35,15.44904,34.94989752,0,-0.05096,0.05096,31.35,15.5,34.97245345
31/01/2021 18:00,31.02,12.35624,33.39037387,0,-0.05376,0.05376,31.02,12.41,33.4103053
31/01/2021 18:30,31.02,11.53596,33.09560051,0,-0.05404,0.05404,31.02,11.59,33.11447569
31/01/2021 19:00,30.49,14.44708,33.73956462,0,-0.05292,0.05292,30.49,14.5,33.76225851
31/01/2021 19:30,29.43,11.28456,31.51929876,0,-0.05544,0.05544,29.43,11.34,31.53918991
31/01/2021 20:00,28.93,14.29596,32.26948051,0,-0.05404,0.05404,28.93,14.35,32.29345754
31/01/2021 20:30,28.09,13.67288,31.24093064,0,-0.05712,0.05712,28.09,13.73,31.26597192
31/01/2021 21:00,27.5,16.30064,31.96812263,0,-0.05936,0.05936,27.5,16.36,31.99843121
31/01/2021 21:30,26.88,18.22736,32.47723899,0,-0.05264,0.05264,26.88,18.28,32.50681159
31/01/2021 22:00,26.08,17.41484,31.3598956,0,-0.05516,0.05516,26.08,17.47,31.39056068
31/01/2021 22:30,24.28,14.0626,28.05842331,0,-0.0574,0.0574,24.28,14.12,28.08723554
31/01/2021 23:00,24.28,16.86428,29.56217752,0,-0.05572,0.05572,24.28,16.92,29.59399939
31/01/2021 23:30,23.32,17.20764,28.98146432,0,-0.05236,0.05236,23.32,17.26,29.01258348
01/02/2021 00:00,22.42,16.61764,27.90703064,0,-0.05236,0.05236,22.42,16.67,27.93824082
01/02/2021 00:30,22.42,13.60652,26.22582289,0,-0.05348,0.05348,22.42,13.66,26.25360928
01/02/2021 01:00,22.15,13.00736,25.68684321,0,-0.05264,0.05264,22.15,13.06,25.71353924
01/02/2021 01:30,22.15,13.23568,25.80321153,0,-0.05432,0.05432,22.15,13.29,25.83111689
01/02/2021 02:00,21.73,13.23568,25.44358711,0,-0.05432,0.05432,21.73,13.29,25.47188646
01/02/2021 02:30,21.34,14.08512,25.56924335,0,-0.05488,0.05488,21.34,14.14,25.59951562
01/02/2021 03:00,21.06,16.64044,26.84078694,0,-0.04956,0.04956,21.06,16.69,26.87154071
01/02/2021 03:30,21.06,16.86736,26.98205762,0,-0.05264,0.05264,21.06,16.92,27.01499584
01/02/2021 04:00,19.77,16.0168,25.44387514,0,-0.0532,0.0532,19.77,16.07,25.47739783
01/02/2021 04:30,20.83,16.40652,26.51533139,0,-0.05348,0.05348,20.83,16.46,26.5484557
01/02/2021 05:00,21.04,16.8268,26.94109868,0,-0.0532,0.0532,21.04,16.88,26.97435819
01/02/2021 05:30,21.04,16.82848,26.942148,0,-0.05152,0.05152,21.04,16.88,26.97435819
01/02/2021 06:00,21.04,16.38792,26.66918675,0,-0.05208,0.05208,21.04,16.44,26.70122095
01/02/2021 06:30,22.23,15.8254,27.28765628,0,-0.0546,0.0546,22.23,15.88,27.31935761
01/02/2021 07:00,23.59,16.3626,28.70928036,0,-0.0574,0.0574,23.59,16.42,28.74203368
01/02/2021 07:30,25.12,16.57568,30.09597261,0,-0.05432,0.05432,25.12,16.63,30.12592405
01/02/2021 08:00,25.81,17.70568,31.29931635,0,-0.05432,0.05432,25.81,17.76,31.3300766
01/02/2021 08:30,27.36028,14.86428,31.13730466,0.00028,-0.05572,0.055720704,27.36,14.92,31.16369683
01/02/2021 09:00,28.6012,15.27416,32.42419783,0.0112,-0.03584,0.037549242,28.59,15.31,32.43122261
01/02/2021 09:30,27.38912,14.10556,30.80796516,0.02912,-0.03444,0.045100865,27.36,14.14,30.79787655
01/02/2021 10:00,25.9722,12.8494,28.97692622,0.0322,-0.0406,0.051818915,25.94,12.89,28.96611296
01/02/2021 10:30,25.9974,12.8438,28.99703442,0.0574,-0.0462,0.073683105,25.94,12.89,28.96611296
01/02/2021 11:00,26.63016,13.0468,29.6544164,0.09016,-0.0532,0.104685556,26.54,13.1,29.59698633
01/02/2021 11:30,26.65732,13.04708,29.67893202,0.11732,-0.05292,0.128703181,26.54,13.1,29.59698633
01/02/2021 12:00,26.3126,10.87212,28.47026365,0.0826,-0.04788,0.095473841,26.23,10.92,28.41230895
01/02/2021 12:30,27.01252,12.59268,29.80355392,0.07252,-0.04732,0.086592914,26.94,12.64,29.75790987
01/02/2021 13:00,27.29652,13.00736,30.23725216,0.08652,-0.05264,0.101275268,27.21,13.06,30.18191014
01/02/2021 13:30,26.8154,11.89988,29.33722586,0.0854,-0.05012,0.099021081,26.73,11.95,29.27960724
01/02/2021 14:00,26.79216,12.90492,29.73813709,0.06216,-0.04508,0.076785884,26.73,12.95,29.70177436
01/02/2021 14:30,26.4172,12.53296,29.23941761,0.0672,-0.04704,0.082028054,26.35,12.58,29.19895375
01/02/2021 15:00,25.66288,8.5996,27.06541206,0.08288,-0.0504,0.097001311,25.58,8.65,27.00294243
01/02/2021 15:30,25.88136,12.0704,28.55764962,0.03136,-0.0196,0.036981206,25.85,12.09,28.53752968
01/02/2021 16:00,25.56016,8.49564,26.9350641,0.02016,-0.02436,0.031620171,25.54,8.52,26.92363274
01/02/2021 16:30,26.09524,9.27028,27.69295293,0.55524,0.00028,0.555240071,25.54,9.27,27.17028708
01/02/2021 17:00,27.53168,12.45796,30.21910275,5.04168,0.33796,5.052994576,22.49,12.12,25.54788641
01/02/2021 17:30,28.14036,12.81412,30.92056811,5.05036,0.34412,5.062070199,23.09,12.47,26.24212263
01/02/2021 18:00,28.66064,12.31496,31.19439894,5.05064,0.34496,5.062406721,23.61,11.97,26.47098411
01/02/2021 18:30,29.44372,13.33636,32.32322919,5.05372,0.34636,5.065575099,24.39,12.99,27.63353398
01/02/2021 19:00,29.44568,15.82664,33.42948705,5.05568,0.34664,5.06754966,24.39,15.48,28.88775692
01/02/2021 19:30,28.34744,10.55544,30.24887879,0.44744,-0.01456,0.447676833,27.9,10.57,29.83512862
01/02/2021 20:00,28.32,14.1026,31.63709416,0,-0.0574,0.0574,28.32,14.16,31.66272256
01/02/2021 20:30,28.32,14.59176,31.85815217,0,-0.05824,0.05824,28.32,14.65,31.88486945
01/02/2021 21:00,29.78,16.30316,33.95057328,0,-0.05684,0.05684,29.78,16.36,33.97790459
01/02/2021 21:30,28.74,15.654,32.72667591,0,-0.056,0.056,28.74,15.71,32.75349905
01/02/2021 22:00,25.87,14.29428,29.5564433,0,-0.05572,0.05572,25.87,14.35,29.58343117
01/02/2021 22:30,26.96,15.51596,31.10605431,0,-0.05404,0.05404,26.96,15.57,31.13304514
01/02/2021 23:00,26.96,18.33652,32.60474759,0,-0.05348,0.05348,26.96,18.39,32.63485407
01/02/2021 23:30,25.25,15.80512,29.7886609,0,-0.05488,0.05488,25.25,15.86,29.81781514
02/02/2021 00:00,24.47,15.2154,28.81474097,0,-0.0546,0.0546,24.47,15.27,28.84360934
02/02/2021 00:30,24.47,15.2182,28.81621959,0,-0.0518,0.0518,24.47,15.27,28.84360934
02/02/2021 01:00,23.45,14.36568,27.5004593,0,-0.05432,0.05432,23.45,14.42,27.52887393
02/02/2021 01:30,24.89,17.70624,30.54542576,0,-0.05376,0.05376,24.89,17.76,30.57662015
02/02/2021 02:00,24.3,19.46848,31.13698305,0,-0.05152,0.05152,24.3,19.52,31.169222
02/02/2021 02:30,23.89,16.72932,29.16508611,0,-0.05068,0.05068,23.89,16.78,29.19418607
02/02/2021 03:00,23.47,14.54764,27.61294496,0,-0.05236,0.05236,23.47,14.6,27.6405662
02/02/2021 03:30,23.47,16.0954,28.45879128,0,-0.0546,0.0546,23.47,16.15,28.48970691
02/02/2021 04:00,23.47,18.68652,30.00044883,0,-0.05348,0.05348,23.47,18.74,30.0337893
02/02/2021 04:30,23.47,18.68708,30.00079764,0,-0.05292,0.05292,23.47,18.74,30.0337893
02/02/2021 05:00,23.78,19.0254,30.45413347,0,-0.0546,0.0546,23.78,19.08,30.48827316
02/02/2021 05:30,23.78,18.75764,30.28757928,0,-0.05236,0.05236,23.78,18.81,30.32003463
02/02/2021 06:00,23.78,18.7554,30.28619205,0,-0.0546,0.0546,23.78,18.81,30.32003463
02/02/2021 06:30,24.64,18.75932,30.9683982,0,-0.05068,0.05068,24.64,18.81,30.99912418
02/02/2021 07:00,25.5,15.53736,29.86066904,0,-0.05264,0.05264,25.5,15.59,29.88809295
02/02/2021 07:30,26.44,16.26988,31.04484813,0,-0.05012,0.05012,26.44,16.32,31.07114417
02/02/2021 08:00,28.32,19.34324,34.29552935,0,-0.04676,0.04676,28.32,19.39,34.32192448
02/02/2021 08:30,27.6756,16.18352,32.06002425,0.0056,-0.04648,0.046816134,27.67,16.23,32.07868139
02/02/2021 09:00,26.51168,14.62716,30.27908496,0.07168,-0.04284,0.083506215,26.44,14.67,30.23710469
02/02/2021 09:30,27.504,15.031,31.34327642,0.084,-0.049,0.097247108,27.42,15.08,31.29317497
02/02/2021 10:00,25.97556,13.7996,29.41357981,0.10556,-0.0504,0.116974671,25.87,13.85,29.34415444
02/02/2021 10:30,26.42544,13.8164,29.81940288,0.05544,-0.0336,0.064827105,26.37,13.85,29.78589263
02/02/2021 11:00,29.62364,17.388,34.3497102,0.07364,-0.042,0.084775289,29.55,17.43,34.30754144
02/02/2021 11:30,31.04644,21.54436,37.78942821,0.07644,-0.04564,0.089028553,30.97,21.59,37.752735
02/02/2021 12:00,31.38876,20.2638,37.36142188,0.15876,-0.0462,0.165345631,31.23,20.31,37.25330858
02/02/2021 12:30,30.2232,14.15764,33.37484964,0.3332,-0.05236,0.337288911,29.89,14.21,33.09586379
02/02/2021 13:00,30.76276,14.16128,33.86575341,0.31276,-0.04872,0.316531919,30.45,14.21,33.60247908
02/02/2021 13:30,30.53776,16.97764,34.93987759,0.48776,-0.05236,0.490562317,30.05,17.03,34.54017082
02/02/2021 14:00,30.04348,16.97848,34.5091216,0.26348,-0.05152,0.268469776,29.78,17.03,34.30552871
02/02/2021 14:30,29.61344,15.87184,33.59867756,0.08344,-0.04816,0.09634116,29.53,15.92,33.54798504
02/02/2021 15:00,30.39604,14.485,33.67097374,0.02604,-0.035,0.043624323,30.37,14.52,33.66255041
02/02/2021 15:30,30.46464,17.33268,35.05019381,0.09464,-0.04732,0.105810737,30.37,17.38,34.9914461
02/02/2021 16:00,30.40248,16.18228,34.44092008,0.03248,-0.02772,0.042700689,30.37,16.21,34.42529593
02/02/2021 16:30,30.37392,13.4252,33.20859845,0.00392,-0.0448,0.044971173,30.37,13.47,33.22315157
02/02/2021 17:00,31.98,17.89232,36.64499304,0,-0.05768,0.05768,31.98,17.95,36.67319048
02/02/2021 17:30,33.29,18.43512,38.05361677,0,-0.05488,0.05488,33.29,18.49,38.08023372
02/02/2021 18:00,33.55,18.43372,38.28060257,0,-0.05628,0.05628,33.55,18.49,38.30773551
02/02/2021 18:30,33.21,14.694,36.31553023,0,-0.056,0.056,33.21,14.75,36.33822505
02/02/2021 19:00,32.23,14.00568,35.14159889,0,-0.05432,0.05432,32.23,14.06,35.16328341
02/02/2021 19:30,31.2,11.74568,33.33768136,0,-0.05432,0.05432,31.2,11.8,33.35685837
02/02/2021 20:00,30.33,13.50484,33.20074703,0,-0.05516,0.05516,30.33,13.56,33.2232223
02/02/2021 20:30,29.53,16.47792,33.8163089,0,-0.05208,0.05208,29.53,16.53,33.84171686
02/02/2021 21:00,28.05,15.88624,32.23623926,0,-0.05376,0.05376,28.05,15.94,32.26276647
02/02/2021 21:30,28.3,17.3226,33.18075452,0,-0.0574,0.0574,28.3,17.38,33.21075729
02/02/2021 22:00,27.73,19.00176,33.61576688,0,-0.05824,0.05824,27.73,19.06,33.64872212
02/02/2021 22:30,26.27,14.33708,29.92765883,0,-0.05292,0.05292,26.27,14.39,29.95304659
02/02/2021 23:00,25.58,14.69428,29.50014008,0,-0.05572,0.05572,25.58,14.75,29.52793423
02/02/2021 23:30,24.81,14.69344,28.83458477,0,-0.05656,0.05656,24.81,14.75,28.86344747
03/02/2021 00:00,23.89,14.10484,27.74308223,0,-0.05516,0.05516,23.89,14.16,27.7711667
03/02/2021 00:30,23.89,15.97848,28.74097986,0,-0.05152,0.05152,23.89,16.03,28.76965415
03/02/2021 01:00,24.66,19.54456,31.46594072,0,-0.05544,0.05544,24.66,19.6,31.50040635
03/02/2021 01:30,23.45,16.97624,28.94987434,0,-0.05376,0.05376,23.45,17.03,28.98143199
03/02/2021 02:00,23.72,16.38988,28.83169378,0,-0.05012,0.05012,23.72,16.44,28.86021483
03/02/2021 02:30,23.72,18.28268,29.94820175,0,-0.04732,0.04732,23.72,18.33,29.97711294
03/02/2021 03:00,22.61,17.85988,28.81297301,0,-0.05012,0.05012,22.61,17.91,28.84406698
03/02/2021 03:30,22.61,17.86072,28.8134937,0,-0.04928,0.04928,22.61,17.91,28.84406698
03/02/2021 04:00,22.61,18.70316,29.34314731,0,-0.05684,0.05684,22.61,18.76,29.37940946
03/02/2021 04:30,22.4,17.53372,28.44628863,0,-0.05628,0.05628,22.4,17.59,28.48101297
03/02/2021 05:00,22.82,18.70512,29.5065063,0,-0.05488,0.05488,22.82,18.76,29.54132698
03/02/2021 05:30,19.71,15.68016,25.18633593,0,-0.04984,0.04984,19.71,15.73,25.21739479
03/02/2021 06:00,21.4,14.13764,25.64825267,0,-0.05236,0.05236,21.4,14.19,25.67715132
03/02/2021 06:30,23.97,18.43176,30.2372399,0,-0.05824,0.05824,23.97,18.49,30.27277655
03/02/2021 07:00,24.22,17.99456,30.17304409,0,-0.05544,0.05544,24.22,18.05,30.2061401
03/02/2021 07:30,24.22,17.99764,30.17488104,0,-0.05236,0.05236,24.22,18.05,30.2061401
03/02/2021 08:00,25.89,15.384,30.11576922,0,-0.056,0.056,25.89,15.44,30.14441408
03/02/2021 08:30,23.96204,13.20248,27.35845096,0.01204,-0.03752,0.039404467,23.95,13.24,27.36603917
03/02/2021 09:00,24.67472,13.21396,27.9901866,0.03472,-0.02604,0.0434,24.64,13.24,27.97190019
03/02/2021 09:30,27.91912,15.65024,32.00636302,0.09912,-0.03976,0.106797154,27.82,15.69,31.93945053
03/02/2021 10:00,28.86112,16.45736,33.2236203,0.21112,-0.05264,0.217583602,28.65,16.51,33.06663878
03/02/2021 10:30,29.45524,18.2482,34.64979028,0.34524,-0.0518,0.349104422,29.11,18.3,34.38432928
03/02/2021 11:00,29.42584,20.78492,36.02628151,0.31584,-0.04508,0.319040925,29.11,20.83,35.79498568
03/02/2021 11:30,29.35864,16.3552,33.6068789,0.24864,-0.0448,0.2526438,29.11,16.4,33.41185568
03/02/2021 12:00,28.9604,15.20548,32.7095,0.2604,-0.04452,0.264178331,28.7,15.25,32.50003846
03/02/2021 12:30,26.28772,13.55576,29.57706632,0.37772,-0.04424,0.380301954,25.91,13.6,29.26240079
03/02/2021 13:00,25.52088,13.13632,28.70327889,0.25088,-0.04368,0.254654112,25.27,13.18,28.50061929
03/02/2021 13:30,25.2518,11.54492,27.76578076,0.2618,-0.04508,0.265652868,24.99,11.59,27.54683648
03/02/2021 14:00,25.48936,13.28268,28.74260011,0.26936,-0.04732,0.273484903,25.22,13.33,28.52608105
03/02/2021 14:30,27.10076,14.34352,30.66248129,0.20076,-0.04648,0.206070299,26.9,14.39,30.50708278
03/02/2021 15:00,29.47508,16.80792,33.93061325,0.25508,-0.05208,0.260342338,29.22,16.86,33.73526345
03/02/2021 15:30,28.86504,16.29184,33.1453554,0.14504,-0.04816,0.152826657,28.72,16.34,33.04291149
03/02/2021 16:00,29.60892,16.85324,34.06933874,0.17892,-0.04676,0.184929349,29.43,16.9,33.93721998
03/02/2021 16:30,29.54452,15.87604,33.53993602,0.11452,-0.04396,0.122667486,29.43,15.92,33.45999552
03/02/2021 17:00,30.24856,16.75424,34.57860524,0.02856,-0.02576,0.038461035,30.22,16.78,34.56612214
03/02/2021 17:30,31.66,17.22904,36.0443535,0,-0.05096,0.05096,31.66,17.28,36.06873993
03/02/2021 18:00,32.56,16.74904,36.61535116,0,-0.05096,0.05096,32.56,16.8,36.63868993
03/02/2021 18:30,28.63,14.02792,31.88196104,0,-0.05208,0.05208,28.63,14.08,31.90491028
03/02/2021 19:00,28.38,13.7754,31.54656947,0,-0.0546,0.0546,28.38,13.83,31.57044979
03/02/2021 19:30,27.48,13.46372,30.60101561,0,-0.05628,0.05628,27.48,13.52,30.62581917
03/02/2021 20:00,26.58,13.46456,29.7958181,0,-0.05544,0.05544,26.58,13.52,29.82091213
03/02/2021 20:30,27.13,14.234,30.63729192,0,-0.056,0.056,27.13,14.29,30.66334946
03/02/2021 21:00,27.13,16.97428,32.00254805,0,-0.05572,0.05572,27.13,17.03,32.03213699
03/02/2021 21:30,28.21,20.04708,34.60765113,0,-0.05292,0.05292,28.21,20.1,34.63833281
03/02/2021 22:00,26.96,17.83428,32.32496161,0,-0.05572,0.05572,26.96,17.89,32.35573674
03/02/2021 22:30,25.98,15.51204,30.25861505,0,-0.05796,0.05796,25.98,15.57,30.28836905
03/02/2021 23:00,25.02,17.2226,30.37463334,0,-0.0574,0.0574,25.02,17.28,30.40721625
03/02/2021 23:30,23.72,15.23596,28.19171646,0,-0.05404,0.05404,23.72,15.29,28.22095852
04/02/2021 00:00,23.2,12.93652,26.56301093,0,-0.05348,0.05348,23.2,12.99,26.58909739
04/02/2021 00:30,23.2,13.90652,27.04868386,0,-0.05348,0.05348,23.2,13.96,27.07621835
04/02/2021 01:00,18.97,10.5582,21.71028529,0,-0.0518,0.0518,18.97,10.61,21.73552392
04/02/2021 01:30,18.66,10.03428,21.18684439,0,-0.05572,0.05572,18.66,10.09,21.21329065
04/02/2021 02:00,22.05,16.61876,27.61133253,0,-0.05124,0.05124,22.05,16.67,27.64220324
04/02/2021 02:30,23.95,18.4596,30.23837516,0,-0.0504,0.0504,23.95,18.51,30.26916913
04/02/2021 03:00,23.61,17.2724,29.25351093,0,-0.0476,0.0476,23.61,17.32,29.28164101
04/02/2021 03:30,22.99,17.04268,28.61805447,0,-0.04732,0.04732,22.99,17.09,28.64625979
04/02/2021 04:00,21.09,13.04876,24.80036769,0,-0.05124,0.05124,21.09,13.1,24.82736595
04/02/2021 04:30,22.3,17.01876,28.05224041,0,-0.05124,0.05124,22.3,17.07,28.08335628
04/02/2021 05:00,22.3,18.12736,28.73832251,0,-0.05264,0.05264,22.3,18.18,28.7715554
04/02/2021 05:30,22.53,18.1268,28.91680788,0,-0.0532,0.0532,22.53,18.18,28.95018653
04/02/2021 06:00,23.22,18.35764,29.60019166,0,-0.05236,0.05236,23.22,18.41,29.63269309
04/02/2021 06:30,23.89,15.57708,28.51977422,0,-0.05292,0.05292,23.89,15.63,28.54871276
04/02/2021 07:00,24.79,16.57596,29.82124327,0,-0.05404,0.05404,24.79,16.63,29.85131488
04/02/2021 07:30,25.56,17.5154,30.98552625,0,-0.0546,0.0546,25.56,17.57,31.01642307
04/02/2021 08:00,27.65,20.82288,34.61379539,0,-0.05712,0.05712,27.65,20.88,34.64818754
04/02/2021 08:30,29.07616,21.31744,36.05352033,0.00616,-0.04256,0.043003479,29.07,21.36,36.07373698
04/02/2021 09:00,29.8998,21.3264,36.7261947,0.0098,-0.0336,0.035,29.89,21.36,36.73774217
04/02/2021 09:30,30.31416,21.32808,37.0652842,0.03416,-0.03192,0.046752454,30.28,21.36,37.0557418
04/02/2021 10:00,29.67936,20.65052,36.15671979,0.05936,-0.03948,0.071290112,29.62,20.69,36.13060337
04/02/2021 10:30,29.09128,19.97284,35.28763111,0.02128,-0.02716,0.034503681,29.07,20,35.28547718
04/02/2021 11:00,29.88456,19.97116,35.94348561,0.01456,-0.02884,0.032306953,29.87,20,35.94741854
04/02/2021 11:30,30.92988,20.77976,37.26199005,0.01988,-0.03024,0.036189391,30.91,20.81,37.26236976
04/02/2021 12:00,30.98616,20.07604,36.92139615,0.07616,-0.04396,0.087936495,30.91,20.12,36.88146553
04/02/2021 12:30,29.9936,19.49912,35.7747358,0.1036,-0.04088,0.11137385,29.89,19.54,35.71027443
04/02/2021 13:00,30.94036,19.76324,36.71364232,0.22036,-0.04676,0.225266569,30.72,19.81,36.55344717
04/02/2021 13:30,30.5842,19.07156,36.04327525,0.2142,-0.04844,0.219608911,30.37,19.12,35.8874811
04/02/2021 14:00,29.88164,16.58072,34.17356705,0.10164,-0.04928,0.112956664,29.78,16.63,34.10872762
04/02/2021 14:30,28.4512,15.65624,32.47443044,0.1512,-0.05376,0.160472981,28.3,15.71,32.36810313
04/02/2021 15:00,29.93932,16.75212,34.30738123,0.08932,-0.04788,0.101343756,29.85,16.8,34.25291958
04/02/2021 15:30,29.6834,16.11932,33.7777547,0.1134,-0.05068,0.124209591,29.57,16.17,33.70243018
04/02/2021 16:00,29.67584,15.62156,33.53637751,0.10584,-0.04844,0.116398192,29.57,15.67,33.465412
04/02/2021 16:30,28.76744,15.64844,32.7481187,0.02744,-0.02156,0.034896808,28.74,15.67,32.73433213
04/02/2021 17:00,28.7442,14.63416,32.25504104,0.0042,-0.03584,0.036085255,28.74,14.67,32.26757661
04/02/2021 17:30,31.04,15.67876,34.77506456,0,-0.05124,0.05124,31.04,15.73,34.79819679
04/02/2021 18:00,32.6,17.24568,36.8805298,0,-0.05432,0.05432,32.6,17.3,36.90596158
04/02/2021 18:30,32.19,15.90428,35.90462675,0,-0.05572,0.05572,32.19,15.96,35.92934316
04/02/2021 19:00,31.77,14.73008,35.01868297,0,-0.05992,0.05992,31.77,14.79,35.04392957
04/02/2021 19:30,29.76,14.73596,33.20852477,0,-0.05404,0.05404,29.76,14.79,33.23253978
04/02/2021 20:00,30.47,16.70176,34.7472256,0,-0.05824,0.05824,30.47,16.76,34.77525701
04/02/2021 20:30,27.84,14.90204,31.57746659,0,-0.05796,0.05796,27.84,14.96,31.60486039
04/02/2021 21:00,24.74,13.09924,27.99388663,0,-0.06076,0.06076,24.74,13.16,28.02236964
04/02/2021 21:30,23.78,12.29288,26.76944711,0,-0.05712,0.05712,23.78,12.35,26.79572541
04/02/2021 22:00,25.41,14.984,29.49895517,0,-0.056,0.056,25.41,15.04,29.52743978
04/02/2021 22:30,26.35,18.47792,32.18316373,0,-0.05208,0.05208,26.35,18.53,32.21309361
04/02/2021 23:00,25.75,18.47316,31.6910104,0,-0.05684,0.05684,25.75,18.53,31.7241769
04/02/2021 23:30,25.04,18.93736,31.3946684,0,-0.05264,0.05264,25.04,18.99,31.42644905
05/02/2021 00:00,23.97,17.96128,29.95277081,0,-0.04872,0.04872,23.97,18.01,29.98201127
05/02/2021 00:30,23.41,16.08184,28.40164921,0,-0.04816,0.04816,23.41,16.13,28.42894652
05/02/2021 01:00,22.92,17.04184,28.56134994,0,-0.04816,0.04816,22.92,17.09,28.59011193
05/02/2021 01:30,23.49,16.77324,28.86384729,0,-0.04676,0.04676,23.49,16.82,28.89104533
05/02/2021 02:00,23.2,18.06904,29.40629536,0,-0.05096,0.05096,23.2,18.12,29.43763577
05/02/2021 02:30,23.2,18.06876,29.40612331,0,-0.05124,0.05124,23.2,18.12,29.43763577
05/02/2021 03:00,22.69,18.06932,29.00579986,0,-0.05068,0.05068,22.69,18.12,29.0373983
05/02/2021 03:30,22.69,18.33764,29.17370633,0,-0.05236,0.05236,22.69,18.39,29.2066465
05/02/2021 04:00,22.69,18.60652,29.34346071,0,-0.05348,0.05348,22.69,18.66,29.37740118
05/02/2021 04:30,22.42,16.4968,27.83524403,0,-0.0532,0.0532,22.42,16.55,27.86680642
05/02/2021 05:00,21.67,13.54904,25.55710048,0,-0.05096,0.05096,21.67,13.6,25.5841533
05/02/2021 05:30,22.61,18.18708,29.01692573,0,-0.05292,0.05292,22.61,18.24,29.05012392
05/02/2021 06:00,21.73,17.20764,27.71814883,0,-0.05236,0.05236,21.73,17.26,27.75068468
05/02/2021 06:30,22.11,13.9868,26.16261979,0,-0.0532,0.0532,22.11,14.04,26.19109963
05/02/2021 07:00,24.74,16.05708,29.49402343,0,-0.05292,0.05292,24.74,16.11,29.52286741
05/02/2021 07:30,26.4,18.47484,32.22234804,0,-0.05516,0.05516,26.4,18.53,32.25400595
05/02/2021 08:00,26.4,15.67176,30.70120619,0,-0.05824,0.05824,26.4,15.73,30.73097623
05/02/2021 08:30,27.2184,15.69556,31.41961015,0.0084,-0.03444,0.035449592,27.21,15.73,31.42955615
05/02/2021 09:00,28.86604,16.57976,33.28868737,0.02604,-0.03024,0.039906631,28.84,16.61,33.28119138
05/02/2021 09:30,29.97736,17.16472,34.54373641,0.08736,-0.03528,0.094214903,29.89,17.2,34.48553465
05/02/2021 10:00,29.55564,16.92016,34.05624275,0.25564,-0.04984,0.260453134,29.3,16.97,33.85957619
05/02/2021 10:30,28.42452,16.1168,32.6757491,0.25452,-0.0532,0.260020519,28.17,16.17,32.48103755
05/02/2021 11:00,29.75212,16.6438,34.09112381,0.16212,-0.0462,0.168574418,29.59,16.69,33.97240351
05/02/2021 11:30,30.45468,17.2292,34.99046822,0.06468,-0.0308,0.071638973,30.39,17.26,34.94938769
05/02/2021 12:00,30.47344,16.93976,34.86525512,0.08344,-0.03024,0.088750725,30.39,16.97,34.80708261
05/02/2021 12:30,30.48352,16.921,34.86495709,0.09352,-0.049,0.105579309,30.39,16.97,34.80708261
05/02/2021 13:00,25.3782,8.9524,26.91093646,0.1582,-0.0476,0.165205932,25.22,9,26.77775943
05/02/2021 13:30,25.23504,10.51904,27.339668,0.21504,-0.05096,0.220995754,25.02,10.57,27.16109902
05/02/2021 14:00,25.82056,13.28044,29.03569192,0.28056,-0.04956,0.284903681,25.54,13.33,28.80938215
05/02/2021 14:30,26.14924,13.8368,29.58445177,0.14924,-0.0532,0.158438687,26,13.89,29.47765425
05/02/2021 15:00,25.61184,13.62232,29.00920458,0.30184,-0.05768,0.307301754,25.31,13.68,28.7704449
05/02/2021 15:30,26.9528,14.25764,30.49153532,0.1428,-0.05236,0.152096711,26.81,14.31,30.39000165
05/02/2021 16:00,28.3938,15.62268,32.40796212,0.0938,-0.04732,0.105060089,28.3,15.67,32.34870786
05/02/2021 16:30,28.11764,15.35716,32.0381654,0.08764,-0.04284,0.097550168,28.03,15.4,31.98188393
05/02/2021 17:00,29.21596,15.37704,33.01553692,0.01596,-0.02296,0.027962174,29.2,15.4,33.01211899
05/02/2021 17:30,30.24,16.15708,34.28569431,0,-0.05292,0.05292,30.24,16.21,34.31066452
05/02/2021 18:00,31.31,16.15484,35.23201606,0,-0.05516,0.05516,31.31,16.21,35.2573425
05/02/2021 18:30,31.89,16.91372,36.0977288,0,-0.05628,0.05628,31.89,16.97,36.12413321
05/02/2021 19:00,31.52,15.48288,35.11737423,0,-0.05712,0.05712,31.52,15.54,35.14259524
05/02/2021 19:30,30.64,15.80596,34.47662935,0,-0.05404,0.05404,30.64,15.86,34.50143765
05/02/2021 20:00,27.84,12.93512,30.69825613,0,-0.05488,0.05488,27.84,12.99,30.72142087
05/02/2021 20:30,25.81,15.3882,30.04917302,0,-0.0518,0.0518,25.81,15.44,30.07573274
05/02/2021 21:00,28.21,19.12848,34.08376222,0,-0.05152,0.05152,28.21,19.18,34.11270291
05/02/2021 21:30,27.29,14.60072,30.9503655,0,-0.04928,0.04928,27.29,14.65,30.97364363
05/02/2021 22:00,26.19,14.08652,29.73795799,0,-0.05348,0.05348,26.19,14.14,29.76332811
05/02/2021 22:30,25.71,14.08708,29.31637636,0,-0.05292,0.05292,25.71,14.14,29.34184214
05/02/2021 23:00,24.95,14.84344,29.03153821,0,-0.05656,0.05656,24.95,14.9,29.06049724
05/02/2021 23:30,24.35,17.03484,29.71713771,0,-0.05516,0.05516,24.35,17.09,29.74879157
06/02/2021 00:00,24.35,17.96184,30.25806002,0,-0.04816,0.04816,24.35,18.01,30.28667364
06/02/2021 00:30,21.13,11.6682,24.13760119,0,-0.0518,0.0518,21.13,11.72,24.16268404
06/02/2021 01:00,21.69,12.20736,24.88926954,0,-0.05264,0.05264,21.69,12.26,24.91512994
06/02/2021 01:30,22.55,12.21016,25.64352759,0,-0.04984,0.04984,22.55,12.26,25.66729631
06/02/2021 02:00,22.55,12.95652,26.00718959,0,-0.05348,0.05348,22.55,13.01,26.03387409
06/02/2021 02:30,22.55,13.37624,26.2188157,0,-0.05376,0.05376,22.55,13.43,26.24628355
06/02/2021 03:00,21.92,13.37512,25.67840016,0,-0.05488,0.05488,21.92,13.43,25.70702822
06/02/2021 03:30,21.92,15.48792,26.83956158,0,-0.05208,0.05208,21.92,15.54,26.8696483
06/02/2021 04:00,21.92,17.2068,27.86683273,0,-0.0532,0.0532,21.92,17.26,27.89971326
06/02/2021 04:30,20.48,10.81016,23.15793512,0,-0.04984,0.04984,20.48,10.86,23.18124242
06/02/2021 05:00,19.94,14.91268,24.89963102,0,-0.04732,0.04732,19.94,14.96,24.92800032
06/02/2021 05:30,21.88,14.90876,26.47650892,0,-0.05124,0.05124,21.88,14.96,26.50539568
06/02/2021 06:00,21.88,12.89624,25.39778349,0,-0.05376,0.05376,21.88,12.95,25.4251234
06/02/2021 06:30,22.84,16.82456,28.36778841,0,-0.05544,0.05544,22.84,16.88,28.40070422
06/02/2021 07:00,22.84,13.6782,26.62252346,0,-0.0518,0.0518,22.84,13.73,26.64917447
06/02/2021 07:30,23.76,16.20736,28.76136503,0,-0.05264,0.05264,23.76,16.26,28.79106111
06/02/2021 08:00,24.26,18.20792,30.33275376,0,-0.05208,0.05208,24.26,18.26,30.36404453
06/02/2021 08:30,25.4912,15.67248,29.92370142,0.0112,-0.03752,0.039155975,25.48,15.71,29.93383537
06/02/2021 09:00,25.50156,14.85284,29.51163192,0.02156,-0.02716,0.03467707,25.48,14.88,29.50669077
06/02/2021 09:30,24.74256,13.83304,28.34690937,0.04256,-0.03696,0.056368388,24.7,13.87,28.32784672
06/02/2021 10:00,26.19912,14.60408,29.9945502,0.09912,-0.04592,0.109240198,26.1,14.65,29.93046107
06/02/2021 10:30,28.09916,17.04604,32.86533542,0.13916,-0.04396,0.145938299,27.96,17.09,32.76934085
06/02/2021 11:00,28.61952,18.9438,34.32119583,0.21952,-0.0462,0.224328933,28.4,18.99,34.16401762
06/02/2021 11:30,28.05864,15.4394,32.0259637,0.38864,-0.0406,0.390754923,27.67,15.48,31.70582439
06/02/2021 12:00,28.30372,14.72828,31.90646953,0.29372,-0.04172,0.296668159,28.01,14.77,31.66564384
06/02/2021 12:30,24.99528,12.92856,28.14092546,0.31528,-0.04144,0.317991748,24.68,12.97,27.88051829
06/02/2021 13:00,26.98744,14.41548,30.59620861,0.44744,-0.04452,0.449649401,26.54,14.46,30.22355373
06/02/2021 13:30,29.03008,15.8952,33.09687187,0.29008,-0.0448,0.293519073,28.74,15.94,32.86443671
