Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/02/2021 14:00,28.96652,16.41212,33.2928966,0.22652,-0.04788,0.231524955,28.74,16.46,33.11977053
06/02/2021 14:30,29.13508,16.41156,33.4393808,0.18508,-0.04844,0.191313983,28.95,16.46,33.30216359
06/02/2021 15:00,28.35912,16.09876,32.60996413,0.16912,-0.05124,0.176711946,28.19,16.15,32.48843794
06/02/2021 15:30,28.66724,16.10128,32.87950527,0.17724,-0.04872,0.183814189,28.49,16.15,32.74908548
06/02/2021 16:00,27.53928,15.24016,31.47498085,0.11928,-0.04984,0.129273911,27.42,15.29,31.39491201
06/02/2021 16:30,28.71816,15.26452,32.52288863,0.04816,-0.02548,0.054485007,28.67,15.29,32.49235295
06/02/2021 17:00,29.24504,14.93688,32.83873854,0.00504,-0.04312,0.043413546,29.24,14.98,32.85388866
06/02/2021 17:30,30.45,15.1754,34.02198209,0,-0.0546,0.0546,30.45,15.23,34.04637132
06/02/2021 18:00,31.89,15.174,35.31603568,0,-0.056,0.056,31.89,15.23,35.34013299
06/02/2021 18:30,31.89,16.70484,36.00033027,0,-0.05516,0.05516,31.89,16.76,36.0259587
06/02/2021 19:00,30.22,14.56596,33.54721435,0,-0.05404,0.05404,30.22,14.62,33.57071343
06/02/2021 19:30,30.74,15.09708,34.24718126,0,-0.05292,0.05292,30.74,15.15,34.27054274
06/02/2021 20:00,29.85,13.37708,32.71037709,0,-0.05292,0.05292,29.85,13.43,32.73205463
06/02/2021 20:30,29.39,16.01372,33.46955823,0,-0.05628,0.05628,29.39,16.07,33.49652221
06/02/2021 21:00,28.49,16.01512,32.68278092,0,-0.05488,0.05488,28.49,16.07,32.70970804
06/02/2021 21:30,25.89,14.56568,29.70607907,0,-0.05432,0.05432,25.89,14.62,29.7327513
06/02/2021 22:00,25.08,13.73428,28.59434992,0,-0.05572,0.05572,25.08,13.79,28.62115476
06/02/2021 22:30,26.02,17.4354,31.32145548,0,-0.0546,0.0546,26.02,17.49,31.35188192
06/02/2021 23:00,24.91,16.26736,29.75122017,0,-0.05264,0.05264,24.91,16.32,29.78003526
06/02/2021 23:30,23.61,16.68568,28.91096707,0,-0.05432,0.05432,23.61,16.74,28.94235132
07/02/2021 00:00,23.61,14.17876,27.54032199,0,-0.05124,0.05124,23.61,14.23,27.5667372
07/02/2021 00:30,22.78,17.0568,28.45808894,0,-0.0532,0.0532,22.78,17.11,28.49000702
07/02/2021 01:00,22.78,14.77848,27.15385555,0,-0.05152,0.05152,22.78,14.83,27.18192966
07/02/2021 01:30,22.53,16.01764,27.64354701,0,-0.05236,0.05236,22.53,16.07,27.67391913
07/02/2021 02:00,23.01,16.72876,28.44840085,0,-0.05124,0.05124,23.01,16.78,28.47856211
07/02/2021 02:30,23.01,18.52652,29.54136157,0,-0.05348,0.05348,23.01,18.58,29.57493026
07/02/2021 03:00,22.28,15.61512,27.20717502,0,-0.05488,0.05488,22.28,15.67,27.23870959
07/02/2021 03:30,21.9,15.61792,26.89850228,0,-0.05208,0.05208,21.9,15.67,26.92877457
07/02/2021 04:00,21.9,17.8596,28.25907486,0,-0.0504,0.0504,21.9,17.91,28.29095438
07/02/2021 04:30,21.9,17.861,28.25995968,0,-0.049,0.049,21.9,17.91,28.29095438
07/02/2021 05:00,20.9,17.15128,27.03657533,0,-0.04872,0.04872,20.9,17.2,27.0675082
07/02/2021 05:30,21.32,17.56156,27.62156385,0,-0.04844,0.04844,21.32,17.61,27.65238688
07/02/2021 06:00,21.32,15.8296,26.55407005,0,-0.0504,0.0504,21.32,15.88,26.58414565
07/02/2021 06:30,21.11,13.06316,24.82495215,0,-0.05684,0.05684,21.11,13.12,24.85490897
07/02/2021 07:00,21.61,13.06568,25.25280368,0,-0.05432,0.05432,21.61,13.12,25.28095133
07/02/2021 07:30,22.74,13.81288,26.60645136,0,-0.05712,0.05712,22.74,13.87,26.63615025
07/02/2021 08:00,22.97,14.42512,27.12388223,0,-0.05488,0.05488,22.97,14.48,27.15310848
07/02/2021 08:30,24.12056,15.81128,28.84090827,0.00056,-0.04872,0.048723218,24.12,15.86,28.86717859
07/02/2021 09:00,24.77008,14.33388,28.61847269,0.01008,-0.03612,0.037500144,24.76,14.37,28.6278623
07/02/2021 09:30,25.86808,14.34704,29.58031642,0.03808,-0.02296,0.044466257,25.83,14.37,29.55817653
07/02/2021 10:00,27.2372,14.06416,30.65396647,0.0672,-0.03584,0.07616,27.17,14.1,30.61076445
07/02/2021 10:30,27.24252,15.47828,31.33260359,0.07252,-0.04172,0.083664262,27.17,15.52,31.29024289
07/02/2021 11:00,28.84428,19.3466,34.7315911,0.08428,-0.0434,0.094798093,28.76,19.39,34.68587176
07/02/2021 11:30,28.50764,16.21436,32.79620418,0.29764,-0.04564,0.301118879,28.21,16.26,32.56058507
07/02/2021 12:00,29.10788,15.58016,33.01530045,0.32788,-0.04984,0.331646378,28.78,15.63,32.75034809
07/02/2021 12:30,30.04812,16.38484,34.22502735,0.42812,-0.05516,0.431658847,29.62,16.44,33.87651104
07/02/2021 13:00,30.03468,16.39212,34.21671523,0.41468,-0.04788,0.417435021,29.62,16.44,33.87651104
07/02/2021 13:30,30.52684,16.83632,34.861865,0.26684,-0.04368,0.270391435,30.26,16.88,34.64970418
07/02/2021 14:00,30.04904,16.45932,34.26155308,0.15904,-0.05068,0.166919693,29.89,16.51,34.14662794
07/02/2021 14:30,30.02048,16.66848,34.33755153,0.13048,-0.05152,0.140283074,29.89,16.72,34.24865691
07/02/2021 15:00,30.52076,15.72772,34.33479237,0.13076,-0.04228,0.137425529,30.39,15.77,34.23806361
07/02/2021 15:30,30.48296,14.89856,33.92901325,0.09296,-0.04144,0.101778363,30.39,14.94,33.86378154
07/02/2021 16:00,30.48464,15.628,34.25708189,0.09464,-0.042,0.103540956,30.39,15.67,34.19211897
07/02/2021 16:30,30.45328,15.6336,34.23173545,0.06328,-0.0364,0.073002181,30.39,15.67,34.19211897
07/02/2021 17:00,31.24092,15.91032,35.05899834,0.01092,-0.02968,0.031625129,31.23,15.94,35.06275089
07/02/2021 17:30,32,16.72764,36.10836385,0,-0.05236,0.05236,32,16.78,36.13265006
07/02/2021 18:00,33.4,17.59044,37.74895468,0,-0.04956,0.04956,33.4,17.64,37.77207434
07/02/2021 18:30,32.77,17.09876,36.96269056,0,-0.05124,0.05124,32.77,17.15,36.98642183
07/02/2021 19:00,32.77,17.51652,37.1577902,0,-0.05348,0.05348,32.77,17.57,37.18303108
07/02/2021 19:30,31.31,15.36484,34.87684631,0,-0.05516,0.05516,31.31,15.42,34.90118193
07/02/2021 20:00,27.86,13.67148,31.0336747,0,-0.05852,0.05852,27.86,13.73,31.05949935
07/02/2021 20:30,29.13,14.77512,32.6628393,0,-0.05488,0.05488,29.13,14.83,32.68770105
07/02/2021 21:00,29.39,16.22652,33.57189377,0,-0.05348,0.05348,29.39,16.28,33.59777522
07/02/2021 21:30,28.42,15.76708,32.50072633,0,-0.05292,0.05292,28.42,15.82,32.52643233
07/02/2021 22:00,28.42,19.75876,34.61365333,0,-0.05124,0.05124,28.42,19.81,34.64292857
07/02/2021 22:30,24.49,15.69344,29.08683824,0,-0.05656,0.05656,24.49,15.75,29.11739343
07/02/2021 23:00,25.22,13.7568,28.72799934,0,-0.0532,0.0532,25.22,13.81,28.75351283
07/02/2021 23:30,25.22,17.35764,30.61594464,0,-0.05236,0.05236,25.22,17.41,30.64566038
08/02/2021 00:00,24.26,17.35848,29.8305955,0,-0.05152,0.05152,24.26,17.41,29.86060448
08/02/2021 00:30,24.26,15.25652,28.65848919,0,-0.05348,0.05348,24.26,15.31,28.68699531
08/02/2021 01:00,23.3,13.50652,26.9316929,0,-0.05348,0.05348,23.3,13.56,26.95855337
08/02/2021 01:30,20.04,11.14652,22.93134336,0,-0.05348,0.05348,20.04,11.2,22.95738661
08/02/2021 02:00,22.46,13.90512,26.4159793,0,-0.05488,0.05488,22.46,13.96,26.44490877
08/02/2021 02:30,23.01,16.76904,28.47210569,0,-0.05096,0.05096,23.01,16.82,28.50214904
08/02/2021 03:00,22.53,13.98932,26.51984114,0,-0.05068,0.05068,22.53,14.04,26.54660995
08/02/2021 03:30,23.18,18.45876,29.63170972,0,-0.05124,0.05124,23.18,18.51,29.66365621
08/02/2021 04:00,22.44,17.8396,28.66714022,0,-0.0504,0.0504,22.44,17.89,28.69853132
08/02/2021 04:30,22.84,15.86792,27.81108565,0,-0.05208,0.05208,22.84,15.92,27.84083332
08/02/2021 05:00,23.05,18.4382,29.51727832,0,-0.0518,0.0518,23.05,18.49,29.54966328
08/02/2021 05:30,23.47,18.44016,29.84761968,0,-0.04984,0.04984,23.47,18.49,29.87843704
08/02/2021 06:00,23.87,18.4368,30.16110897,0,-0.0532,0.0532,23.87,18.49,30.19365827
08/02/2021 06:30,24.47,15.1768,28.7943772,0,-0.0532,0.0532,24.47,15.23,28.82245305
08/02/2021 07:00,25.18,15.17708,29.40027478,0,-0.05292,0.05292,25.18,15.23,29.42762817
08/02/2021 07:30,26.71,15.59344,30.92861896,0,-0.05656,0.05656,26.71,15.65,30.95717364
08/02/2021 08:00,27.63,14.94568,31.41321777,0,-0.05432,0.05432,27.63,15,31.43909827
08/02/2021 08:30,29.37876,16.77116,33.82873552,0.01876,-0.02884,0.034404697,29.36,16.8,33.82675864
08/02/2021 09:00,30.48128,16.33324,34.58154362,0.09128,-0.04676,0.102559914,30.39,16.38,34.52327476
08/02/2021 09:30,31.16084,16.33156,35.18121376,0.14084,-0.04844,0.148937367,31.02,16.38,35.079122
08/02/2021 10:00,31.52388,16.601,35.62791337,0.17388,-0.049,0.180652303,31.35,16.65,35.49711256
08/02/2021 10:30,27.14448,9.71988,28.83225384,0.14448,-0.05012,0.152926403,27,9.77,28.71328786
08/02/2021 11:00,28.86924,13.25904,31.76846172,0.14924,-0.05096,0.157700663,28.72,13.31,31.65429671
08/02/2021 11:30,29.74848,14.68128,33.17396637,0.15848,-0.04872,0.165799725,29.59,14.73,33.05360797
08/02/2021 12:00,31.90592,15.79212,35.60026384,0.11592,-0.04788,0.125419061,31.79,15.84,35.51773782
08/02/2021 12:30,32.5528,16.39408,36.44791691,0.2828,-0.04592,0.286503903,32.27,16.44,36.21638441
08/02/2021 13:00,31.87044,13.94708,34.78858989,0.37044,-0.05292,0.374200909,31.5,14,34.47100231
08/02/2021 13:30,32.4988,17.4722,36.89782886,0.1288,-0.0378,0.134232187,32.37,17.51,36.80240481
08/02/2021 14:00,32.60828,17.46016,36.98860786,0.23828,-0.04984,0.243436612,32.37,17.51,36.80240481
08/02/2021 14:30,32.03396,16.988,36.25971232,0.18396,-0.042,0.188693618,31.85,17.03,36.11707906
08/02/2021 15:00,30.85624,14.53156,34.10679966,0.36624,-0.04844,0.369429521,30.49,14.58,33.79669363
08/02/2021 15:30,31.18128,16.94772,35.48939892,0.16128,-0.04228,0.166729832,31.02,16.99,35.36807176
08/02/2021 16:00,31.40352,16.9508,35.68628152,0.09352,-0.0392,0.101403306,31.31,16.99,35.62269221
08/02/2021 16:30,31.38504,15.80584,35.14036588,0.07504,-0.03416,0.082449422,31.31,15.84,35.08876886
08/02/2021 17:00,29.45532,11.04884,31.45938241,0.00532,-0.04116,0.041502385,29.45,11.09,31.46888304
08/02/2021 17:30,27.96,12.29372,30.5433651,0,-0.05628,0.05628,27.96,12.35,30.56606124
08/02/2021 18:00,28.88,13.7996,32.00755161,0,-0.0504,0.0504,28.88,13.85,32.02931314
08/02/2021 18:30,29.22,13.80072,32.31513999,0,-0.04928,0.04928,29.22,13.85,32.33621654
08/02/2021 19:00,30.45,14.85268,33.87926509,0,-0.04732,0.04732,30.45,14.9,33.90003687
08/02/2021 19:30,32.4,13.94652,35.27414662,0,-0.05348,0.05348,32.4,14,35.29532547
08/02/2021 20:00,32.12,17.28288,36.47454374,0,-0.05712,0.05712,32.12,17.34,36.5016438
08/02/2021 20:30,31.37,16.95456,35.65857547,0,-0.05544,0.05544,31.37,17.01,35.68496882
08/02/2021 21:00,29.32,15.8668,33.33793248,0,-0.0532,0.0532,29.32,15.92,33.36328521
08/02/2021 21:30,27.92,14.13204,31.29282593,0,-0.05796,0.05796,27.92,14.19,31.31904373
08/02/2021 22:00,27.92,15.4454,31.90747218,0,-0.0546,0.0546,27.92,15.5,31.93393806
08/02/2021 22:30,26.44,15.44064,30.6184089,0,-0.05936,0.05936,26.44,15.5,30.64838658
08/02/2021 23:00,24.05,15.00176,28.34528714,0,-0.05824,0.05824,24.05,15.06,28.37615372
08/02/2021 23:30,25.02,16.03904,29.71954246,0,-0.05096,0.05096,25.02,16.09,29.74707549
09/02/2021 00:00,24.1,15.7468,28.78839541,0,-0.0532,0.0532,24.1,15.8,28.81752939
09/02/2021 00:30,23.7,12.87904,26.97331406,0,-0.05096,0.05096,23.7,12.93,26.99768323
09/02/2021 01:00,23.7,16.87044,29.0912658,0,-0.04956,0.04956,23.7,16.92,29.12003434
09/02/2021 01:30,24.18,18.08904,30.19744638,0,-0.05096,0.05096,24.18,18.14,30.22800026
09/02/2021 02:00,23.32,17.22848,28.99384285,0,-0.05152,0.05152,23.32,17.28,29.02448621
09/02/2021 02:30,22.95,12.8782,26.3163549,0,-0.0518,0.0518,22.95,12.93,26.34174254
09/02/2021 03:00,21.19,11.744,24.22679583,0,-0.056,0.056,21.19,11.8,24.25399142
09/02/2021 03:30,20.94,11.74372,24.00830189,0,-0.05628,0.05628,20.94,11.8,24.03588151
09/02/2021 04:00,21.88,13.35652,25.63456702,0,-0.05348,0.05348,21.88,13.41,25.6624726
09/02/2021 04:30,22.26,15.13932,26.92037537,0,-0.05068,0.05068,22.26,15.19,26.94890907
09/02/2021 05:00,22.26,13.85708,26.22072207,0,-0.05292,0.05292,22.26,13.91,26.24872759
09/02/2021 05:30,22.51,12.5482,25.77125188,0,-0.0518,0.0518,22.51,12.6,25.79651333
09/02/2021 06:00,22.84,13.21764,26.38885384,0,-0.05236,0.05236,22.84,13.27,26.41511878
09/02/2021 06:30,22.57,14.48568,26.81864697,0,-0.05432,0.05432,22.57,14.54,26.848026
09/02/2021 07:00,24.6,15.97372,29.33120745,0,-0.05628,0.05628,24.6,16.03,29.36189537
09/02/2021 07:30,26.14,14.90512,30.09089899,0,-0.05488,0.05488,26.14,14.96,30.11812079
09/02/2021 08:00,27.48112,15.88932,31.74401434,0.00112,-0.05068,0.050692374,27.48,15.94,31.76844346
09/02/2021 08:30,27.12344,14.46696,30.74042825,0.01344,-0.03304,0.035668967,27.11,14.5,30.74413928
09/02/2021 09:00,29.31388,13.76004,32.38274635,0.03388,-0.02996,0.045226718,29.28,13.79,32.36483431
09/02/2021 09:30,31.0508,16.07848,34.96669415,0.1008,-0.05152,0.113203138,30.95,16.13,34.90099426
09/02/2021 10:00,30.41488,14.60408,33.73935503,0.19488,-0.04592,0.200217034,30.22,14.65,33.58378924
09/02/2021 10:30,30.84308,15.4752,34.50764262,0.35308,-0.0448,0.355910841,30.49,15.52,34.21272424
09/02/2021 11:00,30.8078,11.80736,32.99294305,0.3178,-0.05264,0.322130113,30.49,11.86,32.7154352
09/02/2021 11:30,31.5708,14.36932,34.6870692,0.2408,-0.05068,0.2460754,31.33,14.42,34.48920556
09/02/2021 12:00,30.99448,11.561,33.0804249,0.14448,-0.049,0.152563005,30.85,11.61,32.96232091
09/02/2021 12:30,32.88088,16.77044,36.91070207,0.11088,-0.04956,0.121451916,32.77,16.82,36.83456665
09/02/2021 13:00,33.35724,17.501,37.6694898,0.10724,-0.049,0.117904273,33.25,17.55,37.59740683
09/02/2021 13:30,32.48092,14.96848,35.76402603,0.15092,-0.05152,0.159471492,32.33,15.02,35.64869282
09/02/2021 14:00,31.55796,14.41184,34.69302483,0.12796,-0.04816,0.136722885,31.43,14.46,34.59677008
09/02/2021 14:30,31.97964,15.06436,35.35013885,0.12964,-0.04564,0.13743922,31.85,15.11,35.25244105
09/02/2021 15:00,31.6412,14.54388,34.82369858,0.0812,-0.03612,0.088871224,31.56,14.58,34.76506868
09/02/2021 15:30,32.61248,17.29928,36.91664855,0.03248,-0.02072,0.038526209,32.58,17.32,36.89768014
09/02/2021 16:00,32.21088,16.91696,36.3830225,0.04088,-0.03304,0.052562496,32.17,16.95,36.3622249
09/02/2021 16:30,32.75828,17.39388,37.08978256,0.02828,-0.03612,0.045873879,32.73,17.43,37.0817718
09/02/2021 17:00,33.2746,17.4272,37.56203276,0.5446,-0.0028,0.544607198,32.73,17.43,37.0817718
09/02/2021 17:30,31.21196,11.1746,33.15204567,5.04196,0.3346,5.053050346,26.17,10.84,28.32621577
09/02/2021 18:00,29.43336,8.7102,30.69511793,5.04336,0.3402,5.054821078,24.39,8.37,25.78621725
09/02/2021 18:30,29.43476,8.71076,30.69661929,5.04476,0.34076,5.056255614,24.39,8.37,25.78621725
09/02/2021 19:00,30.44568,12.64544,32.96735633,0.43568,-0.01456,0.435923223,30.01,12.66,32.57108687
09/02/2021 19:30,32.27,16.07876,36.05384062,0,-0.05124,0.05124,32.27,16.13,36.07672103
09/02/2021 20:00,32.27,16.40904,36.202341,0,-0.05096,0.05096,32.27,16.46,36.22546756
09/02/2021 20:30,28.13,12.95176,30.96845148,0,-0.05824,0.05824,28.13,13.01,30.99285402
09/02/2021 21:00,29.07,14.9068,32.66921466,0,-0.0532,0.0532,29.07,14.96,32.69352382
09/02/2021 21:30,29.07,15.15708,32.78417262,0,-0.05292,0.05292,29.07,15.21,32.80867263
09/02/2021 22:00,28.09,15.1554,31.9176166,0,-0.0546,0.0546,28.09,15.21,31.94357838
09/02/2021 22:30,27.21,15.36148,31.24674652,0,-0.05852,0.05852,27.21,15.42,31.27555755
09/02/2021 23:00,25.94,14.88484,29.90722424,0,-0.05516,0.05516,25.94,14.94,29.93471563
09/02/2021 23:30,25.27,14.88736,29.32927527,0,-0.05264,0.05264,25.27,14.94,29.35603004
10/02/2021 00:00,23.18,13.7368,26.94461123,0,-0.0532,0.0532,23.18,13.79,26.97177228
10/02/2021 00:30,22.8,11.40072,25.49149695,0,-0.04928,0.04928,22.8,11.45,25.51357482
10/02/2021 01:00,24.39,16.27156,29.31954578,0,-0.04844,0.04844,24.39,16.32,29.34645634
10/02/2021 01:30,24.62,17.83764,30.40272686,0,-0.05236,0.05236,24.62,17.89,30.43347663
10/02/2021 02:00,23.64,16.97876,29.10546153,0,-0.05124,0.05124,23.64,17.03,29.13538227
10/02/2021 02:30,23.34,12.3196,26.39181964,0,-0.0504,0.0504,23.34,12.37,26.41538378
10/02/2021 03:00,23.34,12.31764,26.39090478,0,-0.05236,0.05236,23.34,12.37,26.41538378
10/02/2021 03:30,22.63,12.70708,25.95355047,0,-0.05292,0.05292,22.63,12.76,25.97950153
10/02/2021 04:00,22.38,12.70736,25.73599421,0,-0.05264,0.05264,22.38,12.76,25.76202632
10/02/2021 04:30,21.59,12.37624,24.88572717,0,-0.05376,0.05376,21.59,12.43,24.9125069
10/02/2021 05:00,22.05,11.89232,25.05254029,0,-0.05768,0.05768,22.05,11.95,25.07997209
10/02/2021 05:30,22.95,12.841,26.29817068,0,-0.049,0.049,22.95,12.89,26.32213137
10/02/2021 06:00,23.76,17.22736,29.34824582,0,-0.05264,0.05264,23.76,17.28,29.3791763
10/02/2021 06:30,24.79,15.65288,29.31819831,0,-0.05712,0.05712,24.79,15.71,29.34873421
10/02/2021 07:00,25.27,14.63512,29.20204851,0,-0.05488,0.05488,25.27,14.69,29.22959117
10/02/2021 07:30,24.72,13.62176,28.22464784,0,-0.05824,0.05824,24.72,13.68,28.25280163
10/02/2021 08:00,24.39308,12.961,27.62263334,0.00308,-0.049,0.049096705,24.39,13.01,27.64294123
10/02/2021 08:30,28.32072,14.59256,31.85915863,0.02072,-0.02744,0.034384182,28.3,14.62,31.85332636
10/02/2021 09:00,30.7788,16.35744,34.855421,0.0588,-0.04256,0.072586456,30.72,16.4,34.82353227
10/02/2021 09:30,31.39068,16.85156,35.62793658,0.19068,-0.04844,0.196736616,31.2,16.9,35.48309457
10/02/2021 10:00,30.95044,16.44016,35.04580712,0.37044,-0.04984,0.373777767,30.58,16.49,34.74271866
10/02/2021 10:30,31.84988,17.101,36.15050563,0.43988,-0.049,0.442600739,31.41,17.15,35.7870172
10/02/2021 11:00,30.729,15.88512,34.59202912,0.609,-0.05488,0.611467754,30.12,15.94,34.0778227
10/02/2021 11:30,30.26372,15.61288,34.05370421,0.64372,-0.05712,0.646249281,29.62,15.67,33.50960012
10/02/2021 12:00,31.38508,16.81016,35.60343699,0.32508,-0.04984,0.328878446,31.06,16.86,35.34095641
10/02/2021 12:30,32.0296,16.80428,36.17014103,0.5096,-0.05572,0.51263718,31.52,16.86,35.74590886
10/02/2021 13:00,31.30088,12.7554,33.80007867,0.39088,-0.0546,0.394674973,30.91,12.81,33.45929168
10/02/2021 13:30,28.08776,13.79764,31.29372351,0.41776,-0.05236,0.421028487,27.67,13.85,30.94271158
10/02/2021 14:00,27.94888,14.23652,31.36587947,0.27888,-0.05348,0.283961555,27.67,14.29,31.14214187
10/02/2021 14:30,30.25944,15.76736,34.1210104,0.34944,-0.05264,0.35338263,29.91,15.82,33.83608281
10/02/2021 15:00,29.76532,15.77044,33.68502713,0.35532,-0.04956,0.358759663,29.41,15.82,33.39491728
10/02/2021 15:30,30.45392,16.16212,34.47688162,0.35392,-0.04788,0.357144034,30.1,16.21,34.1873383
10/02/2021 16:00,31.1568,16.74612,35.37200477,0.1568,-0.03388,0.160418498,31,16.78,35.25008369
10/02/2021 16:30,31.30888,16.4098,35.34865631,0.62888,0.0098,0.628956353,30.68,16.4,34.78825089
10/02/2021 17:00,31.81872,16.31896,35.75946585,5.08872,0.35896,5.101364868,26.73,15.96,31.13221001
10/02/2021 17:30,31.08336,14.92328,34.48013276,5.04336,0.34328,5.055029302,26.04,14.58,29.84389385
10/02/2021 18:00,29.10204,12.85524,31.8148696,5.05204,0.34524,5.06382255,24.05,12.51,27.10908704
10/02/2021 18:30,29.58344,12.85272,32.25480326,5.05344,0.34272,5.065048157,24.53,12.51,27.53581304
10/02/2021 19:00,29.95756,13.27244,32.76603523,5.04756,0.34244,5.059162688,24.91,12.93,28.06586895
10/02/2021 19:30,29.75484,13.65496,32.73848555,5.05484,0.34496,5.066596967,24.7,13.31,28.05790619
10/02/2021 20:00,28.91072,12.72236,31.58620229,0.44072,-0.01764,0.441072883,28.47,12.74,31.19051939
10/02/2021 20:30,30.22,14.6326,33.57620263,0,-0.0574,0.0574,30.22,14.69,33.60125742
10/02/2021 21:00,30.56,16.36148,34.66427019,0,-0.05852,0.05852,30.56,16.42,34.6919299
10/02/2021 21:30,29.51,15.92008,33.53041973,0,-0.05992,0.05992,29.51,15.98,33.55891089
10/02/2021 22:00,26.98,13.37232,30.11211288,0,-0.05768,0.05768,26.98,13.43,30.13777198
10/02/2021 22:30,25.39,13.37232,28.69618515,0,-0.05768,0.05768,25.39,13.43,28.72310916
10/02/2021 23:00,24.33,13.3712,27.76216651,0,-0.0588,0.0588,24.33,13.43,27.79053436
10/02/2021 23:30,22.46,13.10652,26.00447013,0,-0.05348,0.05348,22.46,13.16,26.03146558
11/02/2021 00:00,22.09,13.58596,25.93349975,0,-0.05404,0.05404,22.09,13.64,25.96185086
11/02/2021 00:30,23.68,13.58792,27.30153787,0,-0.05208,0.05208,23.68,13.64,27.32749531
11/02/2021 01:00,24.85,16.84876,30.02337778,0,-0.05124,0.05124,24.85,16.9,30.05216298
11/02/2021 01:30,22.44,12.6296,25.74995915,0,-0.0504,0.0504,22.44,12.68,25.77471629
11/02/2021 02:00,22.44,13.0068,25.93704775,0,-0.0532,0.0532,22.44,13.06,25.96376706
11/02/2021 02:30,21.82,12.52512,25.15931301,0,-0.05488,0.05488,21.82,12.58,25.18667902
11/02/2021 03:00,21.82,13.90568,25.87431808,0,-0.05432,0.05432,21.82,13.96,25.90355188
11/02/2021 03:30,23.11,14.8654,27.4782135,0,-0.0546,0.0546,23.11,14.92,27.50778981
11/02/2021 04:00,22.9,14.02512,26.8535657,0,-0.05488,0.05488,22.9,14.08,26.88226925
11/02/2021 04:30,22.55,15.15568,27.16978352,0,-0.05432,0.05432,22.55,15.21,27.20012132
11/02/2021 05:00,22.99,14.52652,27.19485031,0,-0.05348,0.05348,22.99,14.58,27.22345496
11/02/2021 05:30,22.99,12.89988,26.36184751,0,-0.05012,0.05012,22.99,12.95,26.38640938
11/02/2021 06:00,23.57,14.19372,27.5137527,0,-0.05628,0.05628,23.57,14.25,27.54282847
11/02/2021 06:30,24.51,17.95568,30.38332675,0,-0.05432,0.05432,24.51,18.01,30.41545988
11/02/2021 07:00,25.94,18.41764,31.81341012,0,-0.05236,0.05236,25.94,18.47,31.84375135
11/02/2021 07:30,26.86,14.75596,30.64633674,0,-0.05404,0.05404,26.86,14.81,30.67239312
11/02/2021 08:00,27.0956,15.2066,31.07108339,0.0056,-0.0434,0.043759799,27.09,15.25,31.08746693
11/02/2021 08:30,29.25628,15.215,32.97614508,0.05628,-0.035,0.066275474,29.2,15.25,32.94241187
11/02/2021 09:00,30.80404,15.89464,34.66307057,0.12404,-0.04536,0.132073658,30.68,15.94,34.57377619
11/02/2021 09:30,31.40752,15.8924,35.19944162,0.17752,-0.0476,0.183790942,31.23,15.94,35.06275089
11/02/2021 10:00,32.2752,16.71464,36.34649537,0.2352,-0.04536,0.239534068,32.04,16.76,36.15880529
11/02/2021 10:30,30.7944,15.16436,34.32568842,0.1344,-0.04564,0.141937908,30.66,15.21,34.22542476
11/02/2021 11:00,30.96912,15.16408,34.48239719,0.09912,-0.04592,0.109240198,30.87,15.21,34.41367461
11/02/2021 11:30,32.71708,16.23632,36.5243126,0.08708,-0.04368,0.09742109,32.63,16.28,36.46581001
11/02/2021 12:00,32.29724,15.91548,36.00575253,0.17724,-0.04452,0.182745856,32.12,15.96,35.86664188
11/02/2021 12:30,33.21768,16.468,37.07572371,0.19768,-0.042,0.20209251,33.02,16.51,36.91748231
11/02/2021 13:00,32.68788,15.87492,36.33883025,0.18788,-0.04508,0.193212579,32.5,15.92,36.18972782
11/02/2021 13:30,32.65316,15.10072,35.97583359,0.15316,-0.04928,0.160892834,32.5,15.15,35.85767003
11/02/2021 14:00,31.50456,15.4668,35.09642721,0.15456,-0.0532,0.163459578,31.35,15.52,34.98132216
11/02/2021 14:30,32.06528,16.13652,35.89664969,0.17528,-0.05348,0.183257166,31.89,16.19,35.76434258
11/02/2021 15:00,32.07956,16.55736,36.10047562,0.18956,-0.05264,0.196733229,31.89,16.61,35.95642085
11/02/2021 15:30,32.5754,16.8454,36.67320802,0.1554,-0.0546,0.164712841,32.42,16.9,36.56044857
11/02/2021 16:00,31.53164,15.43296,35.10584817,0.10164,-0.04704,0.11199755,31.43,15.48,35.03534358
11/02/2021 16:30,30.46684,14.4906,33.73730617,0.05684,-0.0294,0.063993325,30.41,14.52,33.69864241
11/02/2021 17:00,32.30592,16.1882,36.13489015,0.32592,0.0182,0.326427766,31.98,16.17,35.83558706
11/02/2021 17:30,30.9836,13.95496,33.98123567,2.8336,0.27496,2.846909194,28.15,13.68,31.29800153
11/02/2021 18:00,29.75948,12.55552,32.2996553,2.83948,0.27552,2.852815792,26.92,12.28,29.5885924
11/02/2021 18:30,30.06976,12.55468,32.58543319,2.83976,0.27468,2.853013488,27.23,12.28,29.8709106
11/02/2021 19:00,29.92444,9.66676,31.44707233,0.24444,-0.02324,0.24554228,29.68,9.69,31.22176324
11/02/2021 19:30,32.06,11.22512,33.96832229,0,-0.05488,0.05488,32.06,11.28,33.98649732
11/02/2021 20:00,31.54,12.89232,34.07320817,0,-0.05768,0.05768,31.54,12.95,34.09507442
11/02/2021 20:30,31.02,13.6268,33.88111684,0,-0.0532,0.0532,31.02,13.68,33.90254858
11/02/2021 21:00,30.18,15.30288,33.83800432,0,-0.05712,0.05712,30.18,15.36,33.86387456
11/02/2021 21:30,27.09,13.79372,30.39958571,0,-0.05628,0.05628,27.09,13.85,30.42516393
11/02/2021 22:00,27.42,15.28512,31.39253563,0,-0.05488,0.05488,27.42,15.34,31.41929344
11/02/2021 22:30,27.11,14.33372,30.66606641,0,-0.05628,0.05628,27.11,14.39,30.69241274
11/02/2021 23:00,26.6,15.7854,30.93119547,0,-0.0546,0.0546,26.6,15.84,30.95909559
11/02/2021 23:30,25.54,14.46624,29.35240535,0,-0.05376,0.05376,25.54,14.52,29.37893803
12/02/2021 00:00,22.84,14.86624,27.2519851,0,-0.05376,0.05376,22.84,14.92,27.28134894
12/02/2021 00:30,24.35,16.01932,29.14688857,0,-0.05068,0.05068,24.35,16.07,29.17477335
12/02/2021 01:00,24.99,17.16848,30.3192481,0,-0.05152,0.05152,24.99,17.22,30.34845136
12/02/2021 01:30,24.35,13.56904,27.87546137,0,-0.05096,0.05096,24.35,13.62,27.90030287
12/02/2021 02:00,23.45,13.774,27.1960581,0,-0.056,0.056,23.45,13.83,27.22446326
12/02/2021 02:30,21.63,13.16568,25.32176988,0,-0.05432,0.05432,21.63,13.22,25.35005523
12/02/2021 03:00,21.63,13.64596,25.57477516,0,-0.05404,0.05404,21.63,13.7,25.60365013
12/02/2021 03:30,22.82,13.90652,26.72346719,0,-0.05348,0.05348,22.82,13.96,26.75133642
12/02/2021 04:00,21.65,16.64128,27.30667867,0,-0.04872,0.04872,21.65,16.69,27.33639698
12/02/2021 04:30,22.03,13.73736,25.96220252,0,-0.05264,0.05264,22.03,13.79,25.99009427
12/02/2021 05:00,22.69,14.2768,26.80789283,0,-0.0532,0.0532,22.69,14.33,26.83626278
12/02/2021 05:30,22.69,13.37764,26.34003326,0,-0.05236,0.05236,22.69,13.43,26.36666456
12/02/2021 06:00,22.69,13.14568,26.22298615,0,-0.05432,0.05432,22.69,13.2,26.25025905
12/02/2021 06:30,23.99,14.29092,27.92401286,0,-0.05908,0.05908,23.99,14.35,27.95429484
12/02/2021 07:00,24.87,14.90764,28.99576918,0,-0.05236,0.05236,24.87,14.96,29.02272386
12/02/2021 07:30,26.37,14.90008,30.28843482,0,-0.05992,0.05992,26.37,14.96,30.31795673
12/02/2021 08:00,26.17,13.81792,29.59398272,0,-0.05208,0.05208,26.17,13.87,29.61833554
12/02/2021 08:30,27.51024,14.17584,30.94782294,0.03024,-0.03416,0.04562196,27.48,14.21,30.93662069
12/02/2021 09:00,26.94876,13.27932,30.04290274,0.08876,-0.05068,0.102209589,26.86,13.33,29.98580498
12/02/2021 09:30,27.9456,13.79932,31.16693427,0.1456,-0.05068,0.154168163,27.8,13.85,31.0590164
12/02/2021 10:00,29.48692,15.1624,33.15685185,0.20692,-0.0476,0.21232439,29.28,15.21,32.99488597
12/02/2021 10:30,29.525,15.161,33.19008204,0.245,-0.049,0.249851956,29.28,15.21,32.99488597
12/02/2021 11:00,31.33484,16.30736,35.32424363,0.29484,-0.05264,0.299502246,31.04,16.36,35.08747925
12/02/2021 11:30,31.45216,15.15456,34.91273489,0.41216,-0.05544,0.415871926,31.04,15.21,34.56625088
12/02/2021 12:00,28.4228,13.66924,31.53892329,0.7728,-0.06076,0.775184893,27.65,13.73,30.87127143
12/02/2021 12:30,29.14704,12.03176,31.53273203,0.74704,-0.05824,0.749306786,28.4,12.09,30.86629391
12/02/2021 13:00,29.33252,11.49372,31.50400497,0.63252,-0.05628,0.635018889,28.7,11.55,30.93691161
12/02/2021 13:30,31.11548,16.49512,35.2173548,0.72548,-0.05488,0.727552778,30.39,16.55,34.60425696
12/02/2021 14:00,28.96896,14.31232,32.31165652,0.70896,-0.05768,0.711302512,28.26,14.37,31.70369852
12/02/2021 14:30,28.8914,14.31456,32.24313294,0.6314,-0.05544,0.633829278,28.26,14.37,31.70369852
12/02/2021 15:00,28.1432,14.73876,31.7690219,0.4732,-0.05124,0.475966152,27.67,14.79,31.37471912
12/02/2021 15:30,28.75004,15.22044,32.53039492,0.39004,-0.04956,0.393176036,28.36,15.27,32.2096647
12/02/2021 16:00,27.59272,14.4896,31.16579383,0.27272,-0.0504,0.277337986,27.32,14.54,30.94824712
12/02/2021 16:30,25.86328,12.96632,28.9315521,0.13328,-0.04368,0.140255128,25.73,13.01,28.83215219
12/02/2021 17:00,25.7692,11.54228,28.23607438,0.0392,-0.02772,0.048010815,25.73,11.57,28.21166071
12/02/2021 17:30,26.90056,10.27184,28.79497917,0.00056,-0.04816,0.048163256,26.9,10.32,28.81167125
12/02/2021 18:00,28.61,12.56484,31.24751677,0,-0.05516,0.05516,28.61,12.62,31.26973777
12/02/2021 18:30,29.57,15.36512,33.32374248,0,-0.05488,0.05488,29.57,15.42,33.34908245
12/02/2021 19:00,29.89,15.36344,33.60725202,0,-0.05656,0.05656,29.89,15.42,33.63314585
12/02/2021 19:30,29.89,15.69288,33.75912592,0,-0.05712,0.05712,29.89,15.75,33.78571592
12/02/2021 20:00,30.31,14.104,33.43080789,0,-0.056,0.056,30.31,14.16,33.45447205
12/02/2021 20:30,27.52,11.26428,29.73607916,0,-0.05572,0.05572,27.52,11.32,29.75723105
12/02/2021 21:00,28.51,15.02344,32.22613612,0,-0.05656,0.05656,28.51,15.08,32.25254254
12/02/2021 21:30,29.51,15.4026,33.28783842,0,-0.0574,0.0574,29.51,15.46,33.31443681
12/02/2021 22:00,28.24,16.26456,32.58885564,0,-0.05544,0.05544,28.24,16.32,32.61656021
12/02/2021 22:30,27.63,16.26456,32.0617032,0,-0.05544,0.05544,27.63,16.32,32.08986289
12/02/2021 23:00,27.04,16.26344,31.55409768,0,-0.05656,0.05656,27.04,16.32,31.58328672
12/02/2021 23:30,25.91,18.20484,31.66613806,0,-0.05516,0.05516,25.91,18.26,31.69788163
13/02/2021 00:00,24.79,13.42044,28.18957804,0,-0.04956,0.04956,24.79,13.47,28.21320613
13/02/2021 00:30,25.41,17.65016,30.93858833,0,-0.04984,0.04984,25.41,17.7,30.96704862
13/02/2021 01:00,25.41,16.91764,30.52662188,0,-0.05236,0.05236,25.41,16.97,30.5556705
13/02/2021 01:30,25.2,17.99568,30.96586021,0,-0.05432,0.05432,25.2,18.05,30.99745957
13/02/2021 02:00,23.59,15.23708,28.08303237,0,-0.05292,0.05292,23.59,15.29,28.11178045
13/02/2021 02:30,23.01,13.1896,26.52217276,0,-0.0504,0.0504,23.01,13.24,26.54727293
13/02/2021 03:00,23.01,15.59764,27.79831782,0,-0.05236,0.05236,23.01,15.65,27.82773077
13/02/2021 03:30,23.01,12.77792,26.31986587,0,-0.05208,0.05208,23.01,12.83,26.34518931
13/02/2021 04:00,22.78,13.92316,26.69799214,0,-0.05684,0.05684,22.78,13.98,26.72767854
13/02/2021 04:30,23.2,14.42652,27.31967202,0,-0.05348,0.05348,23.2,14.48,27.34795056
13/02/2021 05:00,22.9,14.42372,27.06388181,0,-0.05628,0.05628,22.9,14.48,27.09391814
13/02/2021 05:30,22.9,13.79792,26.7356054,0,-0.05208,0.05208,22.9,13.85,26.76252043
13/02/2021 06:00,23.32,13.4154,26.90344508,0,-0.0546,0.0546,23.32,13.47,26.93071295
13/02/2021 06:30,23.76,13.41512,27.28558309,0,-0.05488,0.05488,23.76,13.47,27.31260698
13/02/2021 07:00,23.76,13.0468,27.1063939,0,-0.0532,0.0532,23.76,13.1,27.1320401
13/02/2021 07:30,25.06,16.84512,30.1953915,0,-0.05488,0.05488,25.06,16.9,30.22604175
13/02/2021 08:00,25.66,19.10568,31.99160215,0,-0.05432,0.05432,25.66,19.16,32.0240722
13/02/2021 08:30,26.27728,15.62856,30.57363786,0.00728,-0.04144,0.0420746,26.27,15.67,30.58858938
13/02/2021 09:00,27.32696,16.09892,31.71652516,0.03696,-0.03108,0.048290869,27.29,16.13,31.70048896
13/02/2021 09:30,28.75068,15.4934,32.65956283,0.05068,-0.0266,0.057236548,28.7,15.52,32.62760181
13/02/2021 10:00,29.72956,14.88976,33.24983745,0.04956,-0.03024,0.05805731,29.68,14.92,33.21910294
13/02/2021 10:30,30.72188,17.26276,35.23970479,0.06188,-0.03724,0.072221548,30.66,17.3,35.20405658
13/02/2021 11:00,31.07248,15.9482,34.92626657,0.10248,-0.0518,0.114827655,30.97,16,34.85887118
13/02/2021 11:30,31.63732,17.35624,36.08544144,0.11732,-0.05376,0.129050843,31.52,17.41,36.00858925
13/02/2021 12:00,31.58776,14.14408,34.60984803,0.06776,-0.04592,0.081853919,31.52,14.19,34.56684105
13/02/2021 12:30,31.35188,13.54388,34.15226296,0.06188,-0.03612,0.071650463,31.29,13.58,34.10982996
13/02/2021 13:00,31.94828,13.99436,34.87885759,0.09828,-0.04564,0.108360362,31.85,14.04,34.80724206
13/02/2021 13:30,31.96564,13.99072,34.89330003,0.11564,-0.04928,0.125702538,31.85,14.04,34.80724206
13/02/2021 14:00,31.96508,16.811,36.11614681,0.11508,-0.049,0.125077602,31.85,16.86,36.03723214
13/02/2021 14:30,32.26476,18.42324,37.15414526,0.14476,-0.04676,0.152124801,32.12,18.47,37.05179213
13/02/2021 15:00,31.34872,15.85156,35.12853826,0.11872,-0.04844,0.128221964,31.23,15.9,35.04458446
13/02/2021 15:30,31.7268,16.08296,35.57037307,0.0868,-0.04704,0.098726904,31.64,16.13,35.51431402
13/02/2021 16:00,31.45856,13.96752,34.41994498,0.02856,-0.03248,0.043250711,31.43,14,34.40704724
13/02/2021 16:30,32.38148,17.53696,36.82533385,0.01148,-0.03304,0.034977593,32.37,17.57,36.83098967
13/02/2021 17:00,31.60728,13.6008,34.40932882,0.00728,-0.0392,0.03987027,31.6,13.64,34.418158
13/02/2021 17:30,32.33,14.82092,35.56527196,0,-0.05908,0.05908,32.33,14.88,35.58993257
13/02/2021 18:00,33.23,16.80316,37.23679747,0,-0.05684,0.05684,33.23,16.86,37.26248113
13/02/2021 18:30,32.25,14.21372,35.24333038,0,-0.05628,0.05628,32.25,14.27,35.26606584
13/02/2021 19:00,31.58,15.40792,35.13830387,0,-0.05208,0.05208,31.58,15.46,35.16117177
13/02/2021 19:30,31.89,16.66484,35.98178695,0,-0.05516,0.05516,31.89,16.72,36.0073673
13/02/2021 20:00,30.1,12.62288,32.63965532,0,-0.05712,0.05712,30.1,12.68,32.66178807
13/02/2021 20:30,30.35,16.22428,34.41438306,0,-0.05572,0.05572,30.35,16.28,34.44068669
13/02/2021 21:00,29.26,15.90036,33.30118689,0,-0.05964,0.05964,29.26,15.96,33.32970447
13/02/2021 21:30,28.42,15.90232,32.56655004,0,-0.05768,0.05768,28.42,15.96,32.59475418
13/02/2021 22:00,28.42,16.38176,32.80333002,0,-0.05824,0.05824,28.42,16.44,32.83245346
13/02/2021 22:30,27.34,14.82512,31.10080036,0,-0.05488,0.05488,27.34,14.88,31.12699793
13/02/2021 23:00,26.29,14.19792,29.87883921,0,-0.05208,0.05208,26.29,14.25,29.90362185
13/02/2021 23:30,25.39,14.1968,29.08953816,0,-0.0532,0.0532,25.39,14.25,29.11553881
14/02/2021 00:00,24.64,14.19596,28.43685778,0,-0.05404,0.05404,24.64,14.25,28.46387359
14/02/2021 00:30,24.26,17.16904,29.72075932,0,-0.05096,0.05096,24.26,17.22,29.75022689
14/02/2021 01:00,24.26,15.2154,28.63661986,0,-0.0546,0.0546,24.26,15.27,28.66566762
14/02/2021 01:30,23.26,13.31596,26.80191021,0,-0.05404,0.05404,23.26,13.37,26.82879982
14/02/2021 02:00,23.26,13.734,27.01204094,0,-0.056,0.056,23.26,13.79,27.04055658
14/02/2021 02:30,23.05,15.17456,27.59655361,0,-0.05544,0.05544,23.05,15.23,27.6270773
14/02/2021 03:00,23.05,17.98128,29.23403719,0,-0.04872,0.04872,23.05,18.03,29.26402911
14/02/2021 03:30,23.05,17.9782,29.23214284,0,-0.0518,0.0518,23.05,18.03,29.26402911
14/02/2021 04:00,22.28,17.55848,28.36721029,0,-0.05152,0.05152,22.28,17.61,28.39912851
14/02/2021 04:30,23.2,18.66764,29.77785726,0,-0.05236,0.05236,23.2,18.72,29.81070949
14/02/2021 05:00,22.32,17.60848,28.4295791,0,-0.05152,0.05152,22.32,17.66,28.46151788
14/02/2021 05:30,22.78,17.83932,28.93388564,0,-0.05068,0.05068,22.78,17.89,28.96516011
14/02/2021 06:00,23.03,18.45876,29.51451712,0,-0.05124,0.05124,23.03,18.51,29.54659033
14/02/2021 06:30,23.3,17.1482,28.93010133,0,-0.0518,0.0518,23.3,17.2,28.96083562
14/02/2021 07:00,23.3,13.50596,26.93141206,0,-0.05404,0.05404,23.3,13.56,26.95855337
14/02/2021 07:30,23.3,13.9254,27.14418474,0,-0.0546,0.0546,23.3,13.98,27.17223583
14/02/2021 08:00,23.93,13.64624,27.54750018,0,-0.05376,0.05376,23.93,13.7,27.57417089
14/02/2021 08:30,25.10812,15.78192,29.65614083,0.00812,-0.03808,0.038936112,25.1,15.82,29.66955342
14/02/2021 09:00,26.45176,16.03388,30.93187539,0.01176,-0.03612,0.037986208,26.44,16.07,30.94056399
14/02/2021 09:30,27.50212,15.37704,31.50904574,0.02212,-0.02296,0.031881907,27.48,15.4,31.50095872
14/02/2021 10:00,28.80184,16.55012,33.21825491,0.02184,-0.01988,0.029533032,28.78,16.57,33.20923516
14/02/2021 10:30,29.74592,16.28388,33.91142145,0.04592,-0.03612,0.058423461,29.7,16.32,33.88852903
14/02/2021 11:00,30.4814,16.79716,34.80316552,0.0714,-0.04284,0.083265993,30.41,16.84,34.76138231
14/02/2021 11:30,30.89896,16.80696,35.17413302,0.00896,-0.03304,0.034233364,30.89,16.84,35.18206503
14/02/2021 12:00,30.90596,13.86032,33.87162284,0.01596,-0.02968,0.033699021,30.89,13.89,33.86922202
14/02/2021 12:30,30.91464,15.41676,34.54549834,0.02464,-0.02324,0.033870743,30.89,15.44,34.53383413
14/02/2021 13:00,32.28988,17.6376,36.79295156,0.01988,-0.0224,0.029949531,32.27,17.66,36.78625423
14/02/2021 13:30,31.32316,16.2478,35.28641888,0.01316,-0.0322,0.034785422,31.31,16.28,35.28958062
14/02/2021 14:00,31.82428,14.19724,34.84747367,0.01428,-0.03276,0.03573704,31.81,14.23,34.84779763
14/02/2021 14:30,32.27336,18.02604,36.96630741,0.00336,-0.04396,0.044088221,32.27,18.07,36.98483203
14/02/2021 15:00,31.59064,15.71388,35.28306336,0.01064,-0.03612,0.037654535,31.58,15.75,35.28964296
14/02/2021 15:30,30.48484,11.8306,32.69997808,0.01484,-0.0294,0.032933047,30.47,11.86,32.69679648
14/02/2021 16:00,29.11504,12.79248,31.80146378,0.00504,-0.03752,0.037856994,29.11,12.83,31.81196316
14/02/2021 16:30,29.11,11.9368,31.46234725,0,-0.0532,0.0532,29.11,11.99,31.48256978
14/02/2021 17:00,30.51,14.82736,33.92212706,0,-0.05264,0.05264,30.51,14.88,33.94516902
14/02/2021 17:30,31.83,15.94512,35.60050213,0,-0.05488,0.05488,31.83,16,35.62511614
14/02/2021 18:00,32.52,17.03736,36.71269584,0,-0.05264,0.05264,32.52,17.09,36.73715422
14/02/2021 18:30,32.52,17.49736,36.92841734,0,-0.05264,0.05264,32.52,17.55,36.95338821
14/02/2021 19:00,32.14,17.49512,36.59315269,0,-0.05488,0.05488,32.14,17.55,36.61942244
14/02/2021 19:30,30.41,16.43484,34.56692156,0,-0.05516,0.05516,30.41,16.49,34.59318141
14/02/2021 20:00,30.41,15.84624,34.29098164,0,-0.05376,0.05376,30.41,15.9,34.31585785
14/02/2021 20:30,29.47,16.8612,33.95262826,0,-0.0588,0.0588,29.47,16.92,33.98186722
14/02/2021 21:00,27.25,14.82428,31.02131167,0,-0.05572,0.05572,27.25,14.88,31.04797739
14/02/2021 21:30,26.31,14.5454,30.06301317,0,-0.0546,0.0546,26.31,14.6,30.08946826
14/02/2021 22:00,26.65,15.63064,30.89562116,0,-0.05936,0.05936,26.65,15.69,30.92569482
14/02/2021 22:30,25.85,15.42456,30.10215194,0,-0.05544,0.05544,25.85,15.48,30.13059741
14/02/2021 23:00,24.24,15.42064,28.72931844,0,-0.05936,0.05936,24.24,15.48,28.7612239
14/02/2021 23:30,22.42,14.2354,26.55754155,0,-0.0546,0.0546,22.42,14.29,26.58684825
15/02/2021 00:00,20.17,12.95456,23.97184859,0,-0.05544,0.05544,20.17,13.01,24.0018541
15/02/2021 00:30,20.17,15.63736,25.52167565,0,-0.05264,0.05264,20.17,15.69,25.55396251
15/02/2021 01:00,19.85,11.26512,22.82379085,0,-0.05488,0.05488,19.85,11.32,22.85092777
15/02/2021 01:30,20.25,11.26456,23.17224227,0,-0.05544,0.05544,20.25,11.32,23.19924352
15/02/2021 02:00,20.88,14.29624,25.30527372,0,-0.05376,0.05376,20.88,14.35,25.33568432
15/02/2021 02:30,21.86,13.71568,25.80657819,0,-0.05432,0.05432,21.86,13.77,25.83548916
15/02/2021 03:00,21.44,13.71484,25.45133466,0,-0.05516,0.05516,21.44,13.77,25.48110084
15/02/2021 03:30,22.11,17.441,28.16097621,0,-0.049,0.049,22.11,17.49,28.19134974
15/02/2021 04:00,21.61,17.2282,27.63698564,0,-0.0518,0.0518,21.61,17.28,27.6693061
15/02/2021 04:30,21.4,16.8296,27.2249047,0,-0.0504,0.0504,21.4,16.88,27.25608923
15/02/2021 05:00,21.4,17.10212,27.39420575,0,-0.04788,0.04788,21.4,17.15,27.42412259
15/02/2021 05:30,21.63,14.4268,25.99979727,0,-0.0532,0.0532,21.63,14.48,26.02935458
15/02/2021 06:00,20.81,12.89456,24.48113105,0,-0.05544,0.05544,20.81,12.95,24.51037739
15/02/2021 06:30,21.88,15.65652,26.90466537,0,-0.05348,0.05348,21.88,15.71,26.93582187
15/02/2021 07:00,23.93,18.31596,30.13501768,0,-0.05404,0.05404,23.93,18.37,30.16789353
15/02/2021 07:30,23.61,16.2054,28.63646433,0,-0.0546,0.0546,23.61,16.26,28.66739786
15/02/2021 08:00,24.56448,17.7124,30.28436546,0.00448,-0.0476,0.047810359,24.56,17.76,30.30859944
15/02/2021 08:30,25.108,15.54508,29.53068195,0.028,-0.02492,0.037483415,25.08,15.57,29.52001524
15/02/2021 09:00,25.92248,14.55032,29.72686969,0.03248,-0.02968,0.043998327,25.89,14.58,29.71310317
15/02/2021 09:30,27.58852,16.75296,32.27674247,0.12852,-0.04704,0.136858146,27.46,16.8,32.19148335
15/02/2021 10:00,27.64312,15.74624,31.81330158,0.18312,-0.05376,0.190848296,27.46,15.8,31.68109215
15/02/2021 10:30,28.06572,15.75072,32.183378,0.12572,-0.04928,0.135033465,27.94,15.8,32.09803109
15/02/2021 11:00,28.48072,16.00492,32.66969354,0.16072,-0.04508,0.166922511,28.32,16.05,32.55188013
15/02/2021 11:30,28.28144,16.00156,32.49445754,0.32144,-0.04844,0.325069388,27.96,16.05,32.23917027
15/02/2021 12:00,24.1892,12.4582,27.20889825,0.3192,-0.0518,0.323375757,23.87,12.51,26.9495269
15/02/2021 12:30,24.115,12.46688,27.14693946,0.245,-0.04312,0.248765621,23.87,12.51,26.9495269
15/02/2021 13:00,26.2998,10.50072,28.31862639,0.2198,-0.04928,0.22525665,26.08,10.55,28.13305707
15/02/2021 13:30,28.48928,15.64128,32.50059561,0.18928,-0.04872,0.195449627,28.3,15.69,32.35840076
15/02/2021 14:00,27.65516,15.25876,31.58540219,0.19516,-0.05124,0.201774536,27.46,15.31,31.4395881
15/02/2021 14:30,26.43076,14.02792,29.92269396,0.20076,-0.05208,0.207405169,26.23,14.08,29.77010749
15/02/2021 15:00,26.39324,14.27932,30.00836712,0.16324,-0.05068,0.170926183,26.23,14.33,29.88915857
15/02/2021 15:30,27.29796,15.18464,31.2370279,0.12796,-0.04536,0.135761892,27.17,15.23,31.14742044
15/02/2021 16:00,27.07524,15.18324,31.04189746,0.13524,-0.04676,0.143095616,26.94,15.23,30.94699501
15/02/2021 16:30,26.6388,13.735,29.97125107,0.0588,-0.035,0.068428357,26.58,13.77,29.93508477
15/02/2021 17:00,30.06316,18.25032,35.16913091,0.01316,-0.02968,0.032466721,30.05,18.28,35.17329811
15/02/2021 17:30,30.45364,16.50576,34.63905747,0.00364,-0.04424,0.044389494,30.45,16.55,34.65696178
15/02/2021 18:00,30.91,15.55624,34.60382498,0,-0.05376,0.05376,30.91,15.61,34.62802622
15/02/2021 18:30,31.66,16.26708,35.5945711,0,-0.05292,0.05292,31.66,16.32,35.61878718
15/02/2021 19:00,31.43,16.26428,35.38886412,0,-0.05572,0.05572,31.43,16.32,35.41450691
15/02/2021 19:30,27,13.14232,30.02866256,0,-0.05768,0.05768,27,13.2,30.05395149
15/02/2021 20:00,27.52,13.5054,30.65528061,0,-0.0546,0.0546,27.52,13.56,30.67937418
15/02/2021 20:30,28.44,14.56288,31.95169908,0,-0.05712,0.05712,28.44,14.62,31.97777353
15/02/2021 21:00,27.92,15.25652,31.81647062,0,-0.05348,0.05348,27.92,15.31,31.84214974
15/02/2021 21:30,26.67,14.69624,30.45108159,0,-0.05376,0.05376,26.67,14.75,30.47706351
15/02/2021 22:00,26.25,14.6982,30.084873,0,-0.0518,0.0518,26.25,14.75,30.11021421
15/02/2021 22:30,21.94,11.99456,25.00466096,0,-0.05544,0.05544,21.94,12.05,25.0313024
15/02/2021 23:00,20.25,11.34372,23.21082686,0,-0.05628,0.05628,20.25,11.4,23.2383842
15/02/2021 23:30,23.22,15.07372,27.68366729,0,-0.05628,0.05628,23.22,15.13,27.71435188
16/02/2021 00:00,22.61,15.07792,27.17638261,0,-0.05208,0.05208,22.61,15.13,27.20531198
16/02/2021 00:30,22.61,16.47848,27.97771261,0,-0.05152,0.05152,22.61,16.53,28.00808812
16/02/2021 01:00,22.99,17.32932,28.78967578,0,-0.05068,0.05068,22.99,17.38,28.82020992
16/02/2021 01:30,22.99,17.87708,29.12267311,0,-0.05292,0.05292,22.99,17.93,29.15518822
16/02/2021 02:00,22.59,17.144,28.35885816,0,-0.056,0.056,22.59,17.2,28.39274731
16/02/2021 02:30,21.4,11.9968,24.53330818,0,-0.0532,0.0532,21.4,12.05,24.55936685
16/02/2021 03:00,21.4,12.75596,24.91334011,0,-0.05404,0.05404,21.4,12.81,24.9410525
16/02/2021 03:30,21.96,17.56016,28.11762471,0,-0.04984,0.04984,21.96,17.61,28.14877795
16/02/2021 04:00,21.75,17.561,27.95444904,0,-0.049,0.049,21.75,17.61,27.98525683
16/02/2021 04:30,21.42,17.56044,27.69811281,0,-0.04956,0.04956,21.42,17.61,27.72956004
16/02/2021 05:00,21.42,17.33044,27.55286828,0,-0.04956,0.04956,21.42,17.38,27.58406787
16/02/2021 05:30,21.09,16.96212,27.06476704,0,-0.04788,0.04788,21.09,17.01,27.09480024
16/02/2021 06:00,21.61,13.79652,25.63856595,0,-0.05348,0.05348,21.61,13.85,25.66738397
16/02/2021 06:30,22.72,15.9968,27.78661567,0,-0.0532,0.0532,22.72,16.05,27.81727701
16/02/2021 07:00,23.34,18.04792,29.50394916,0,-0.05208,0.05208,23.34,18.1,29.53583586
16/02/2021 07:30,22.88,16.89764,28.44335841,0,-0.05236,0.05236,22.88,16.95,28.47449561
16/02/2021 08:00,23.64,14.99184,27.99294316,0,-0.04816,0.04816,23.64,15.04,28.01876514
16/02/2021 08:30,22.62008,12.43864,25.81448788,0.01008,-0.03136,0.032940188,22.61,12.47,25.8207862
16/02/2021 09:00,23.45536,12.44452,26.55221254,0.04536,-0.02548,0.052026532,23.41,12.47,26.5241211
16/02/2021 09:30,24.21268,13.0036,27.48358575,0.09268,-0.0364,0.099571795,24.12,13.04,27.4192633
16/02/2021 10:00,24.61976,13.00304,27.84262257,0.10976,-0.03696,0.115815799,24.51,13.04,27.76295553
16/02/2021 10:30,24.867,12.99996,28.06005433,0.147,-0.04004,0.152355511,24.72,13.04,27.94852411
16/02/2021 11:00,25.01204,13.43192,28.39046706,0.29204,-0.03808,0.29451222,24.72,13.47,28.15171931
16/02/2021 11:30,28.00752,15.6322,32.07470738,0.10752,-0.0378,0.113971007,27.9,15.67,31.99935781
16/02/2021 12:00,29.40548,16.77884,33.85574878,0.16548,-0.04116,0.170522069,29.24,16.82,33.73262516
16/02/2021 12:30,29.47996,16.53192,33.79900029,0.23996,-0.03808,0.24296273,29.24,16.57,33.60866704
16/02/2021 13:00,29.19804,16.32248,33.45069346,0.20804,-0.03752,0.211396291,28.99,16.36,33.2876809
16/02/2021 13:30,29.37304,16.73744,33.80706105,0.38304,-0.04256,0.385397191,28.99,16.78,33.49609679
16/02/2021 14:00,28.38524,16.231,32.69812244,0.48524,-0.049,0.487707758,27.9,16.28,32.30245192
16/02/2021 14:30,28.504,15.58312,32.48556056,0.014,-0.02688,0.030307332,28.49,15.61,32.48618476
16/02/2021 15:00,25.00256,13.1008,28.22691919,0.11256,-0.0392,0.119190577,24.89,13.14,28.14554494
16/02/2021 15:30,24.46516,10.24276,26.52278617,0.26516,-0.03724,0.267762289,24.2,10.28,26.29293441
16/02/2021 16:00,24.21072,11.75968,26.91559096,0.30072,-0.04032,0.303410977,23.91,11.8,26.66323499
16/02/2021 16:30,25.64384,13.89192,29.16490993,0.06384,-0.03808,0.074334595,25.58,13.93,29.12698577
16/02/2021 17:00,25.89604,13.90116,29.39127655,0.02604,-0.02884,0.038856495,25.87,13.93,29.38199789
16/02/2021 17:30,28.09476,15.50388,32.08871818,0.00476,-0.03612,0.036432293,28.09,15.54,32.10202019
16/02/2021 18:00,28.78,14.94596,32.42946377,0,-0.05404,0.05404,28.78,15,32.45440494
16/02/2021 18:30,27.46,10.8668,29.53199862,0,-0.0532,0.0532,27.46,10.92,29.55161586
16/02/2021 19:00,27.46,13.77764,30.72254814,0,-0.05236,0.05236,27.46,13.83,30.74606479
16/02/2021 19:30,27.46,12.52456,30.18138836,0,-0.05544,0.05544,27.46,12.58,30.20443676
16/02/2021 20:00,26.08,13.6782,29.44927088,0,-0.0518,0.0518,26.08,13.73,29.47336594
16/02/2021 20:30,25.04,13.1654,28.29009292,0,-0.0546,0.0546,25.04,13.22,28.31554343
16/02/2021 21:00,24.22,14.42932,28.19244004,0,-0.05068,0.05068,24.22,14.48,28.21841243
16/02/2021 21:30,22.61,12.03596,25.61398901,0,-0.05404,0.05404,22.61,12.09,25.63942667
16/02/2021 22:00,21.75,12.63016,25.15121153,0,-0.04984,0.04984,21.75,12.68,25.17627653
16/02/2021 22:30,21.46,12.91876,25.04847221,0,-0.05124,0.05124,21.46,12.97,25.07493769
16/02/2021 23:00,22.53,12.22652,25.63374127,0,-0.05348,0.05348,22.53,12.28,25.65929266
16/02/2021 23:30,21.54,13.0054,25.16171753,0,-0.0546,0.0546,21.54,13.06,25.18998214
17/02/2021 00:00,18.28,10.17624,20.92162184,0,-0.05376,0.05376,18.28,10.23,20.94782328
17/02/2021 00:30,18.28,12.49624,22.14304437,0,-0.05376,0.05376,18.28,12.55,22.17342779
17/02/2021 01:00,20.81,14.38848,25.29989045,0,-0.05152,0.05152,20.81,14.44,25.3292262
17/02/2021 01:30,21.25,16.07792,26.64698879,0,-0.05208,0.05208,21.25,16.13,26.67844448
17/02/2021 02:00,20.4,12.47708,23.91312454,0,-0.05292,0.05292,20.4,12.53,23.94077902
17/02/2021 02:30,20.12,14.92708,25.05258704,0,-0.05292,0.05292,20.12,14.98,25.08415436
17/02/2021 03:00,20.75,17.07708,26.87357738,0,-0.05292,0.05292,20.75,17.13,26.90723694
17/02/2021 03:30,18.26,15.23568,23.78136971,0,-0.05432,0.05432,18.26,15.29,23.81620667
17/02/2021 04:00,20.35,16.7096,26.33122162,0,-0.0504,0.0504,20.35,16.76,26.36323387
17/02/2021 04:30,19.52,13.60848,23.7954014,0,-0.05152,0.05152,19.52,13.66,23.82490294
17/02/2021 05:00,19.94,16.05736,25.60160952,0,-0.05264,0.05264,19.94,16.11,25.63465818
17/02/2021 05:30,20.21,13.56904,24.34261585,0,-0.05096,0.05096,20.21,13.62,24.37105866
17/02/2021 06:00,20.65,16.83044,26.63993638,0,-0.04956,0.04956,20.65,16.88,26.67127481
17/02/2021 06:30,21.48,16.43624,27.04700326,0,-0.05376,0.05376,21.48,16.49,27.07970642
17/02/2021 07:00,22.07,14.82764,26.58841492,0,-0.05236,0.05236,22.07,14.88,26.61765016
17/02/2021 07:30,21.27,12.89708,24.87463713,0,-0.05292,0.05292,21.27,12.95,24.90211638
17/02/2021 08:00,23.03588,15.11136,27.5500448,0.00588,-0.03864,0.039084831,23.03,15.15,27.56634542
17/02/2021 08:30,23.70856,12.9062,26.99381069,0.02856,-0.0238,0.037176788,23.68,12.93,26.98012787
17/02/2021 09:00,23.729,12.40648,26.77659775,0.049,-0.02352,0.054352465,23.68,12.43,26.74410776
17/02/2021 09:30,24.11932,12.3936,27.11720705,0.08932,-0.0364,0.096452177,24.03,12.43,27.05449685
17/02/2021 10:00,25.47828,14.9422,29.5366229,0.16828,-0.0378,0.172473182,25.31,14.98,29.41082284
17/02/2021 10:30,25.59672,13.63856,29.00348934,0.28672,-0.04144,0.28969921,25.31,13.68,28.7704449
