Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/02/2021 11:00,25.82308,14.17248,29.45658925,0.28308,-0.03752,0.285555663,25.54,14.21,29.22696871
17/02/2021 11:30,26.4014,14.7508,30.24268544,0.2814,-0.0392,0.284117229,26.12,14.79,30.01663705
17/02/2021 12:00,27.07196,14.97996,30.94010698,0.28196,-0.04004,0.284788769,26.79,15.02,30.71326261
17/02/2021 12:30,26.68744,14.29332,30.27405573,0.16744,-0.03668,0.171410548,26.52,14.33,30.14397618
17/02/2021 13:00,26.41208,13.62192,29.71791841,0.12208,-0.03808,0.127881245,26.29,13.66,29.62700964
17/02/2021 13:30,27.55476,14.21556,31.00559538,0.07476,-0.03444,0.082311428,27.48,14.25,30.95501413
17/02/2021 14:00,26.59668,13.72356,29.92857307,0.03668,-0.00644,0.037241053,26.56,13.73,29.89893811
17/02/2021 14:30,27.01124,14.09284,30.46662478,0.05124,-0.02716,0.057993131,26.96,14.12,30.433797
17/02/2021 15:00,27.02804,11.2794,29.28719534,0.06804,-0.0406,0.079232579,26.96,11.32,29.24010944
17/02/2021 15:30,26.00828,10.07684,27.89217333,0.02828,-0.01316,0.03119205,25.98,10.09,27.87056691
17/02/2021 16:00,27.71756,14.94976,31.49219675,0.00756,-0.03024,0.031170679,27.71,14.98,31.4999127
17/02/2021 16:30,27.71728,13.8592,30.98911156,0.00728,-0.0308,0.031648671,27.71,13.89,30.99639011
17/02/2021 17:00,26.86028,12.73408,29.72593876,0.00028,-0.04592,0.045920854,26.86,12.78,29.7453862
17/02/2021 17:30,28.11,13.92512,31.37006642,0,-0.05488,0.05488,28.11,13.98,31.39446607
17/02/2021 18:00,28.55,13.50988,31.58511291,0,-0.05012,0.05012,28.55,13.56,31.60658318
17/02/2021 18:30,28.55,13.50876,31.58463387,0,-0.05124,0.05124,28.55,13.56,31.60658318
17/02/2021 19:00,30.18,14.5454,33.50225457,0,-0.0546,0.0546,30.18,14.6,33.52599588
17/02/2021 19:30,30.58,15.82596,34.43250514,0,-0.05404,0.05404,30.58,15.88,34.45737657
17/02/2021 20:00,26.83,13.75764,30.15164271,0,-0.05236,0.05236,26.83,13.81,30.17556959
17/02/2021 20:30,25.98,12.98344,29.0435899,0,-0.05656,0.05656,25.98,13.04,29.06891811
17/02/2021 21:00,26.42,13.87484,29.84170882,0,-0.05516,0.05516,26.42,13.93,29.86739527
17/02/2021 21:30,26.06,14.17288,29.66469497,0,-0.05712,0.05712,26.06,14.23,29.69202755
17/02/2021 22:00,25.29,15.1312,29.47095712,0,-0.0588,0.0588,25.29,15.19,29.50118981
17/02/2021 22:30,24.6,17.03652,29.92328548,0,-0.05348,0.05348,24.6,17.09,29.95376604
17/02/2021 23:00,24.12,17.58792,29.8514544,0,-0.05208,0.05208,24.12,17.64,29.8821686
17/02/2021 23:30,23.74,15.32848,28.25862522,0,-0.05152,0.05152,23.74,15.38,28.2866046
18/02/2021 00:00,24.12,16.59932,29.27988771,0,-0.05068,0.05068,24.12,16.65,29.30864889
18/02/2021 00:30,24.6,19.85792,31.61482226,0,-0.05208,0.05208,24.6,19.91,31.64756073
18/02/2021 01:00,23.87,17.78652,29.7680566,0,-0.05348,0.05348,23.87,17.84,29.80004195
18/02/2021 01:30,24.76,19.58652,31.57038748,0,-0.05348,0.05348,24.76,19.64,31.60359473
18/02/2021 02:00,23.3,18.3382,29.65096253,0,-0.0518,0.0518,23.3,18.39,29.68302714
18/02/2021 02:30,22.97,17.56072,28.9136609,0,-0.04928,0.04928,22.97,17.61,28.9436176
18/02/2021 03:00,22.97,14.84848,27.35138494,0,-0.05152,0.05152,22.97,14.9,27.37938823
18/02/2021 03:30,21.61,13.6782,25.57509052,0,-0.0518,0.0518,21.61,13.73,25.60283187
18/02/2021 04:00,22.44,15.86736,27.48320784,0,-0.05264,0.05264,22.44,15.92,27.51363298
18/02/2021 04:30,21.8,14.2782,26.05968141,0,-0.0518,0.0518,21.8,14.33,26.08809882
18/02/2021 05:00,21.21,15.61848,26.34010284,0,-0.05152,0.05152,21.21,15.67,26.37068448
18/02/2021 05:30,22.07,14.52932,26.42321025,0,-0.05068,0.05068,22.07,14.58,26.45111151
18/02/2021 06:00,23.01,14.90372,27.41497711,0,-0.05628,0.05628,23.01,14.96,27.44561349
18/02/2021 06:30,23.7,13.73232,27.3909951,0,-0.05768,0.05768,23.7,13.79,27.41995806
18/02/2021 07:00,23.7,13.08484,27.07218199,0,-0.05516,0.05516,23.7,13.14,27.09888559
18/02/2021 07:30,23.7,13.73288,27.39127586,0,-0.05712,0.05712,23.7,13.79,27.41995806
18/02/2021 08:00,23.7,13.04736,27.05408662,0,-0.05264,0.05264,23.7,13.1,27.07951255
18/02/2021 08:30,26.5712,15.2364,30.62966788,0.0112,-0.0336,0.03541751,26.56,15.27,30.63668553
18/02/2021 09:00,27.95276,15.6364,32.02895247,0.03276,-0.0336,0.046927365,27.92,15.67,32.01679715
18/02/2021 09:30,26.83572,14.41156,30.46061276,0.12572,-0.04844,0.13472918,26.71,14.46,30.37294355
18/02/2021 10:00,28.0192,15.13876,31.84741156,0.1792,-0.05124,0.186381806,27.84,15.19,31.71437687
18/02/2021 10:30,28.6622,15.61372,32.6390864,0.5922,-0.05628,0.594868287,28.07,15.67,32.14768732
18/02/2021 11:00,28.73528,15.97092,32.87531905,0.66528,-0.05908,0.66789814,28.07,16.03,32.32469335
18/02/2021 11:30,28.81956,15.9698,32.94846811,0.74956,-0.0602,0.751973559,28.07,16.03,32.32469335
18/02/2021 12:00,27.2338,14.63344,30.91629714,0.7938,-0.05656,0.795812461,26.44,14.69,30.24681306
18/02/2021 12:30,28.29116,13.77596,31.46691609,0.81116,-0.05404,0.812958097,27.48,13.83,30.76392855
18/02/2021 13:00,28.51712,14.59484,32.03491045,0.82712,-0.05516,0.828957249,27.69,14.65,31.32664361
18/02/2021 13:30,28.38048,15.23428,32.21078906,0.69048,-0.05572,0.692724584,27.69,15.29,31.63100062
18/02/2021 14:00,28.44432,15.6554,32.46799793,0.75432,-0.0546,0.756293476,27.69,15.71,31.83614612
18/02/2021 14:30,28.6218,16.59372,33.08411974,0.6818,-0.05628,0.684118907,27.94,16.65,32.52485357
18/02/2021 15:00,27.69464,15.55316,31.76308975,0.58464,-0.05684,0.587396557,27.11,15.61,31.28296981
18/02/2021 15:30,27.36732,15.561,31.48197778,0.46732,-0.049,0.469881881,26.9,15.61,31.10115914
18/02/2021 16:00,25.61256,13.84576,29.11543061,0.32256,-0.04424,0.325579685,25.29,13.89,28.85335682
18/02/2021 16:30,27.72248,14.87324,31.46027917,0.17248,-0.04676,0.178706038,27.55,14.92,31.33063836
18/02/2021 17:00,28.97564,16.66088,33.42413254,0.04564,-0.02912,0.054138563,28.93,16.69,33.39911675
18/02/2021 17:30,29.93364,16.94632,34.39768256,0.00364,-0.04368,0.043831404,29.93,16.99,34.4160573
18/02/2021 18:00,28.59,13.87512,31.77903483,0,-0.05488,0.05488,28.59,13.93,31.80303445
18/02/2021 18:30,31.27,12.54344,33.69199886,0,-0.05656,0.05656,31.27,12.6,33.71309686
18/02/2021 19:00,31.66,16.61568,35.75522929,0,-0.05432,0.05432,31.66,16.67,35.78050447
18/02/2021 19:30,30.83,16.61484,35.02201891,0,-0.05516,0.05516,30.83,16.67,35.04822107
18/02/2021 20:00,27.34,14.15456,30.78680186,0,-0.05544,0.05544,27.34,14.21,30.81233032
18/02/2021 20:30,28.07,15.23792,31.93930347,0,-0.05208,0.05208,28.07,15.29,31.96418308
18/02/2021 21:00,26.48,14.29596,30.09260494,0,-0.05404,0.05404,26.48,14.35,30.11831503
18/02/2021 21:30,25.66,14.02512,29.24276989,0,-0.05488,0.05488,25.66,14.08,29.2691305
18/02/2021 22:00,24.74,13.81792,28.33729897,0,-0.05208,0.05208,24.74,13.87,28.36273083
18/02/2021 22:30,22.92,14.75288,27.257547,0,-0.05712,0.05712,22.92,14.81,27.28850491
18/02/2021 23:00,23.49,15.44708,28.11391791,0,-0.05292,0.05292,23.49,15.5,28.14302933
18/02/2021 23:30,23.01,15.444,27.71240221,0,-0.056,0.056,23.01,15.5,27.74364972
19/02/2021 00:00,21.19,16.5968,26.91597797,0,-0.0532,0.0532,21.19,16.65,26.94881445
19/02/2021 00:30,22.32,13.83904,26.26216724,0,-0.05096,0.05096,22.32,13.89,26.28905666
19/02/2021 01:00,23.24,14.92904,27.62198102,0,-0.05096,0.05096,23.24,14.98,27.64955696
19/02/2021 01:30,21.77,14.5696,26.19553672,0,-0.0504,0.0504,21.77,14.62,26.22360196
19/02/2021 02:00,23.45,18.11044,29.62921762,0,-0.04956,0.04956,23.45,18.16,29.65953641
19/02/2021 02:30,23.11,18.11184,29.3617242,0,-0.04816,0.04816,23.11,18.16,29.39145624
19/02/2021 03:00,22.42,15.02848,26.99095425,0,-0.05152,0.05152,22.42,15.08,27.01967431
19/02/2021 03:30,22.63,17.48436,28.59754788,0,-0.04564,0.04564,22.63,17.53,28.62547467
19/02/2021 04:00,22.63,18.02212,28.92946092,0,-0.04788,0.04788,22.63,18.07,28.95931284
19/02/2021 04:30,22.23,15.86904,27.31298831,0,-0.05096,0.05096,22.23,15.92,27.34262789
19/02/2021 05:00,21.52,17.42016,27.68704344,0,-0.04984,0.04984,21.52,17.47,27.71842889
19/02/2021 05:30,22.15,18.3624,28.77151775,0,-0.0476,0.0476,22.15,18.41,28.80192007
19/02/2021 06:00,22.44,14.94932,26.96360081,0,-0.05068,0.05068,22.44,15,26.99173207
19/02/2021 06:30,23.03,13.7168,26.80543792,0,-0.0532,0.0532,23.03,13.77,26.8327002
19/02/2021 07:00,23.64,15.99652,28.54362016,0,-0.05348,0.05348,23.64,16.05,28.57362595
19/02/2021 07:30,25.66,17.39848,31.00230163,0,-0.05152,0.05152,25.66,17.45,31.03124393
19/02/2021 08:00,26.1,19.19512,32.39849737,0,-0.05488,0.05488,26.1,19.25,32.43104223
19/02/2021 08:30,26.10252,15.24632,30.22898979,0.00252,-0.04368,0.043752632,26.1,15.29,30.2488694
19/02/2021 09:00,26.427,15.25528,30.51409341,0.007,-0.03472,0.035418617,26.42,15.29,30.52540745
19/02/2021 09:30,26.9084,15.00864,30.81105752,0.0084,-0.03136,0.032465514,26.9,15.04,30.81901361
19/02/2021 10:00,24.30812,12.39668,27.28667024,0.00812,-0.03332,0.034295143,24.3,12.43,27.2945947
19/02/2021 10:30,24.314,12.40312,27.29483434,0.014,-0.02688,0.030307332,24.3,12.43,27.2945947
19/02/2021 11:00,24.57232,12.39976,27.52367995,0.01232,-0.03024,0.032653331,24.56,12.43,27.52632376
19/02/2021 11:30,24.57624,12.40564,27.52982885,0.01624,-0.02436,0.029277076,24.56,12.43,27.52632376
19/02/2021 12:00,25.19512,12.402,28.08208817,0.01512,-0.028,0.031821603,25.18,12.43,28.08090632
19/02/2021 12:30,24.98848,8.24396,26.31324779,0.01848,-0.02604,0.031931051,24.97,8.27,26.30387424
19/02/2021 13:00,25.67176,11.53136,28.14269932,0.01176,-0.03864,0.040389939,25.66,11.57,28.14783295
19/02/2021 13:30,25.67092,12.08472,28.37316674,0.01092,-0.03528,0.036931353,25.66,12.12,28.37833681
19/02/2021 14:00,25.43184,12.82704,28.48352929,0.02184,-0.02296,0.031688282,25.41,12.85,28.47438498
19/02/2021 14:30,25.10156,12.50228,28.04274094,0.02156,-0.02772,0.035117403,25.08,12.53,28.03582173
19/02/2021 15:00,25.08588,12.48996,28.02321317,0.00588,-0.04004,0.040469445,25.08,12.53,28.03582173
19/02/2021 15:30,24.85224,12.48968,27.81413201,0.00224,-0.04032,0.040382174,24.85,12.53,27.83026051
19/02/2021 16:00,24.85364,12.70052,27.91069024,0.00364,-0.03948,0.039647446,24.85,12.74,27.92543822
19/02/2021 16:30,25.19148,12.7078,28.21522365,0.01148,-0.0322,0.034185237,25.18,12.74,28.21949681
19/02/2021 17:00,25.48728,12.7008,28.47651247,0.00728,-0.0392,0.03987027,25.48,12.74,28.48750603
19/02/2021 17:30,25.89,12.09072,28.57407234,0,-0.04928,0.04928,25.89,12.14,28.59495935
19/02/2021 18:00,26.63,11.85456,29.14939953,0,-0.05544,0.05544,26.63,11.91,29.17198999
19/02/2021 18:30,27.06,13.2154,30.11462099,0,-0.0546,0.0546,27.06,13.27,30.1386214
19/02/2021 19:00,26.69,13.2168,29.78321511,0,-0.0532,0.0532,26.69,13.27,29.80686163
19/02/2021 19:30,26.19,12.93568,29.21040768,0,-0.05432,0.05432,26.19,12.99,29.23450359
19/02/2021 20:00,25.85,12.93652,28.90633235,0,-0.05348,0.05348,25.85,12.99,28.93030591
19/02/2021 20:30,25.04,12.66708,28.06165561,0,-0.05292,0.05292,25.04,12.72,28.08558349
19/02/2021 21:00,24.6,13.0882,27.86504942,0,-0.0518,0.0518,24.6,13.14,27.88941735
19/02/2021 21:30,24.01,13.07812,27.34076302,0,-0.06188,0.06188,24.01,13.14,27.37041651
19/02/2021 22:00,22.26,13.854,26.21909449,0,-0.056,0.056,22.26,13.91,26.24872759
19/02/2021 22:30,22.26,13.8554,26.21983427,0,-0.0546,0.0546,22.26,13.91,26.24872759
19/02/2021 23:00,22.26,16.63596,27.78961614,0,-0.05404,0.05404,22.26,16.69,27.82200029
19/02/2021 23:30,22.03,16.84596,27.73278328,0,-0.05404,0.05404,22.03,16.9,27.76564244
20/02/2021 00:00,21.42,16.84792,27.25195054,0,-0.05208,0.05208,21.42,16.9,27.28417857
20/02/2021 00:30,21.42,16.84596,27.25073886,0,-0.05404,0.05404,21.42,16.9,27.28417857
20/02/2021 01:00,21.42,16.61708,27.10984596,0,-0.05292,0.05292,21.42,16.67,27.14231567
20/02/2021 01:30,20.54,15.44792,25.70077494,0,-0.05208,0.05208,20.54,15.5,25.73211223
20/02/2021 02:00,20.54,16.2282,26.17720526,0,-0.0518,0.0518,20.54,16.28,26.20934948
20/02/2021 02:30,19.62,15.92792,25.27138769,0,-0.05208,0.05208,19.62,15.98,25.3042447
20/02/2021 03:00,19.62,16.28652,25.49892417,0,-0.05348,0.05348,19.62,16.34,25.53311575
20/02/2021 03:30,19.27,16.28596,25.23024758,0,-0.05404,0.05404,19.27,16.34,25.26516376
20/02/2021 04:00,18.7,14.20044,23.48068347,0,-0.04956,0.04956,18.7,14.25,23.51068906
20/02/2021 04:30,19.37,15.37324,24.72920153,0,-0.04676,0.04676,19.37,15.42,24.7582976
20/02/2021 05:00,19.37,15.58324,24.86029503,0,-0.04676,0.04676,19.37,15.63,24.88963238
20/02/2021 05:30,19.37,15.35408,24.71729501,0,-0.04592,0.04592,19.37,15.4,24.74584612
20/02/2021 06:00,19.37,13.02904,23.34422377,0,-0.05096,0.05096,19.37,13.08,23.37270417
20/02/2021 06:30,19.83,13.02512,23.72514807,0,-0.05488,0.05488,19.83,13.08,23.75532151
20/02/2021 07:00,19.83,13.58596,24.0376207,0,-0.05404,0.05404,19.83,13.64,24.06820517
20/02/2021 07:30,19.83,11.2454,22.79666469,0,-0.0546,0.0546,19.83,11.3,22.82364782
20/02/2021 08:00,20.69,11.66512,23.75186571,0,-0.05488,0.05488,20.69,11.72,23.77886667
20/02/2021 08:30,21.82,14.15372,26.00846381,0,-0.05628,0.05628,21.82,14.21,26.03913401
20/02/2021 09:00,22.86,13.85484,26.73080978,0,-0.05516,0.05516,22.86,13.91,26.75944132
20/02/2021 09:30,24.19288,16.16032,29.09383758,0.01288,-0.02968,0.032354239,24.18,16.19,29.09963058
20/02/2021 10:00,24.75456,14.69696,28.78869351,0.01456,-0.03304,0.036105889,24.74,14.73,28.7930634
20/02/2021 10:30,25.34792,14.69892,29.30145555,0.01792,-0.03108,0.035876076,25.33,14.73,29.30156651
20/02/2021 11:00,25.69556,14.45424,29.48197513,0.03556,-0.02576,0.043910035,25.66,14.48,29.46363861
20/02/2021 11:30,25.7146,14.44584,29.4944562,0.0546,-0.03416,0.064405478,25.66,14.48,29.46363861
20/02/2021 12:00,26.31304,14.43016,30.0100915,0.10304,-0.04984,0.114460767,26.21,14.48,29.9438558
20/02/2021 12:30,26.77148,14.87688,30.62733583,0.08148,-0.04312,0.092186359,26.69,14.92,30.57715651
20/02/2021 13:00,26.34852,14.41912,30.03590398,0.05852,-0.04088,0.071384626,26.29,14.46,30.00426136
20/02/2021 13:30,26.80404,14.75556,30.59710952,0.05404,-0.03444,0.064081473,26.75,14.79,30.5664293
20/02/2021 14:00,26.2656,14.4096,29.95861004,0.0756,-0.0504,0.090859892,26.19,14.46,29.91667929
20/02/2021 14:30,25.60148,14.13708,29.24538954,0.08148,-0.05292,0.097157176,25.52,14.19,29.19976883
20/02/2021 15:00,25.54352,13.11396,28.71319141,0.02352,-0.02604,0.035089486,25.52,13.14,28.70418088
20/02/2021 15:30,25.52532,12.60052,28.46603354,0.00532,-0.03948,0.039836827,25.52,12.64,28.47876402
20/02/2021 16:00,26.29,14.15372,29.85786144,0,-0.05628,0.05628,26.29,14.21,29.88458131
20/02/2021 16:30,26.75,13.18764,29.82409007,0,-0.05236,0.05236,26.75,13.24,29.84727961
20/02/2021 17:00,26.75,13.8568,30.12595901,0,-0.0532,0.0532,26.75,13.91,30.150466
20/02/2021 17:30,27.59,14.25316,31.05415705,0,-0.05684,0.05684,27.59,14.31,31.08028636
20/02/2021 18:00,28.11,14.25484,31.51781343,0,-0.05516,0.05516,28.11,14.31,31.5427995
20/02/2021 18:30,28.63,14.50484,32.09466129,0,-0.05516,0.05516,28.63,14.56,32.11962796
20/02/2021 19:00,28.01,13.62484,31.1479753,0,-0.05516,0.05516,28.01,13.68,31.17214301
20/02/2021 19:30,26.33,12.12932,28.98946884,0,-0.05068,0.05068,26.33,12.18,29.01071009
20/02/2021 20:00,26.56,13.7182,29.89352123,0,-0.0518,0.0518,26.56,13.77,29.91732775
20/02/2021 20:30,25.39,13.1068,28.57341958,0,-0.0532,0.0532,25.39,13.16,28.59786181
20/02/2021 21:00,24.81,12.56456,27.81014685,0,-0.05544,0.05544,24.81,12.62,27.83523846
20/02/2021 21:30,24.81,17.66708,30.4575412,0,-0.05292,0.05292,24.81,17.72,30.48826824
20/02/2021 22:00,23.59,13.41484,27.13753917,0,-0.05516,0.05516,23.59,13.47,27.16484861
20/02/2021 22:30,23.03,14.40512,27.16410098,0,-0.05488,0.05488,23.03,14.46,27.19324365
20/02/2021 23:00,22.76,17.01764,28.41861487,0,-0.05236,0.05236,22.76,17.07,28.45
20/02/2021 23:30,21.25,16.22904,26.73844123,0,-0.05096,0.05096,21.25,16.28,26.76940231
21/02/2021 00:00,21.25,16.22764,26.73759151,0,-0.05236,0.05236,21.25,16.28,26.76940231
21/02/2021 00:30,21.25,16.22652,26.73691178,0,-0.05348,0.05348,21.25,16.28,26.76940231
21/02/2021 01:00,21.25,16.87156,27.13322754,0,-0.04844,0.04844,21.25,16.92,27.16337424
21/02/2021 01:30,21,16.86792,26.9356033,0,-0.05208,0.05208,21,16.92,26.968248
21/02/2021 02:00,19.81,16.17736,25.57622092,0,-0.05264,0.05264,19.81,16.23,25.609549
21/02/2021 02:30,19.81,15.86708,25.38110178,0,-0.05292,0.05292,19.81,15.92,25.41421846
21/02/2021 03:00,19.33,14.8868,24.39806784,0,-0.0532,0.0532,19.33,14.94,24.43056487
21/02/2021 03:30,18.6,11.4982,21.86706664,0,-0.0518,0.0518,18.6,11.55,21.89434859
21/02/2021 04:00,19.02,14.06932,23.65810993,0,-0.05068,0.05068,19.02,14.12,23.68828402
21/02/2021 04:30,19.02,15.34848,24.44046314,0,-0.05152,0.05152,19.02,15.4,24.47285026
21/02/2021 05:00,17.91,14.45268,23.01408393,0,-0.04732,0.04732,17.91,14.5,23.04382998
21/02/2021 05:30,19.06,15.26436,24.41893295,0,-0.04564,0.04564,19.06,15.31,24.44748862
21/02/2021 06:00,19.29,15.26072,24.59661918,0,-0.04928,0.04928,19.29,15.31,24.62722477
21/02/2021 06:30,18.79,11.4368,21.99692011,0,-0.0532,0.0532,18.79,11.49,22.02462713
21/02/2021 07:00,19.18,11.89204,22.56752125,0,-0.05796,0.05796,19.18,11.95,22.59811718
21/02/2021 07:30,19.18,14.65904,24.1404195,0,-0.05096,0.05096,19.18,14.71,24.17139839
21/02/2021 08:00,19.18364,12.25604,22.76450219,0.00364,-0.04396,0.044110443,19.18,12.3,22.78513551
21/02/2021 08:30,20.4466,11.96144,23.6883832,0.0266,-0.02856,0.039028625,20.42,11.99,23.67987542
21/02/2021 09:00,21.29104,13.49492,25.20756335,0.06104,-0.04508,0.075882066,21.23,13.54,25.18024027
21/02/2021 09:30,22.42272,12.1008,25.47955519,0.06272,-0.0392,0.073962412,22.36,12.14,25.44305799
21/02/2021 10:00,23.74972,14.72072,27.9418825,0.06972,-0.04928,0.085377964,23.68,14.77,27.90869578
21/02/2021 10:30,24.08856,13.72156,27.72255276,0.09856,-0.04844,0.109820341,23.99,13.77,27.66103758
21/02/2021 11:00,24.97612,13.728,28.50025534,0.10612,-0.042,0.114129113,24.87,13.77,28.42762389
21/02/2021 11:30,25.35848,13.73808,28.84072381,0.08848,-0.03192,0.094061665,25.27,13.77,28.77821746
21/02/2021 12:00,26.37252,14.57352,30.13133413,0.14252,-0.04648,0.149907774,26.23,14.62,30.02927405
21/02/2021 12:30,26.96048,13.72212,30.25167862,0.13048,-0.04788,0.138987499,26.83,13.77,30.15728436
21/02/2021 13:00,26.66836,11.58716,29.07685853,0.10836,-0.04284,0.11652105,26.56,11.63,28.9946633
21/02/2021 13:30,26.09752,10.941,28.29816303,0.24752,-0.049,0.252323503,25.85,10.99,28.08919009
21/02/2021 14:00,24.2764,12.69072,27.39339284,0.1764,-0.04928,0.183154248,24.1,12.74,27.26018342
21/02/2021 14:30,24.77852,13.20612,28.07804585,0.05852,-0.03388,0.067619855,24.72,13.24,28.04239647
21/02/2021 15:00,24.79308,13.40604,28.18543461,0.07308,-0.04396,0.08528287,24.72,13.45,28.14215521
21/02/2021 15:30,24.08636,12.95736,27.35042808,0.13636,-0.05264,0.146167778,23.95,13.01,27.25550587
21/02/2021 16:00,24.79236,13.5496,28.25336749,0.19236,-0.0504,0.198853035,24.6,13.6,28.10907327
21/02/2021 16:30,25.66524,13.56304,29.02861689,0.06524,-0.03696,0.074981993,25.6,13.6,28.98827349
21/02/2021 17:00,26.52812,14.27836,30.12661141,0.00812,-0.03164,0.032665333,26.52,14.31,30.13447361
21/02/2021 17:30,27.86028,15.13624,31.7064814,0.00028,-0.05376,0.053760729,27.86,15.19,31.73193502
21/02/2021 18:00,26.88,10.70624,28.93368236,0,-0.05376,0.05376,26.88,10.76,28.95361808
21/02/2021 18:30,27.61,10.28344,29.46287899,0,-0.05656,0.05656,27.61,10.34,29.48266779
21/02/2021 19:00,27.23,11.91736,29.72366682,0,-0.05264,0.05264,27.23,11.97,29.74481131
21/02/2021 19:30,25.91,13.10848,29.03722349,0,-0.05152,0.05152,25.91,13.16,29.06051789
21/02/2021 20:00,24.68,11.91484,27.40557995,0,-0.05516,0.05516,24.68,11.97,27.42960627
21/02/2021 20:30,25.27,11.91596,27.93855763,0,-0.05404,0.05404,25.27,11.97,27.96164874
21/02/2021 21:00,24.66,13.3526,28.04295859,0,-0.0574,0.0574,24.66,13.41,28.07033488
21/02/2021 21:30,23.24,12.10512,26.2036549,0,-0.05488,0.05488,23.24,12.16,26.22905259
21/02/2021 22:00,20.86,12.31708,24.22498833,0,-0.05292,0.05292,20.86,12.37,24.25193807
21/02/2021 22:30,21.48,16.57764,27.13316325,0,-0.05236,0.05236,21.48,16.63,27.16518544
21/02/2021 23:00,21.48,14.73652,26.04909637,0,-0.05348,0.05348,21.48,14.79,26.07938841
21/02/2021 23:30,20.83,14.27484,25.25192977,0,-0.05516,0.05516,20.83,14.33,25.28315249
22/02/2021 00:00,20.44,16.7082,26.39995355,0,-0.0518,0.0518,20.44,16.76,26.43276754
22/02/2021 00:30,20.44,17.04212,26.61254317,0,-0.04788,0.04788,20.44,17.09,26.64322991
22/02/2021 01:00,19.81,14.61792,24.61949807,0,-0.05208,0.05208,19.81,14.67,24.65045639
22/02/2021 01:30,19.6,12.72484,23.3683879,0,-0.05516,0.05516,19.6,12.78,23.39847004
22/02/2021 02:00,18.16,15.44624,23.84055222,0,-0.05376,0.05376,18.16,15.5,23.87541832
22/02/2021 02:30,18.87,16.2668,24.91356422,0,-0.0532,0.0532,18.87,16.32,24.94833261
22/02/2021 03:00,19.31,16.78652,25.58639001,0,-0.05348,0.05348,19.31,16.84,25.62150854
22/02/2021 03:30,19.31,15.88764,25.00586341,0,-0.05236,0.05236,19.31,15.94,25.03916332
22/02/2021 04:00,19.31,15.89268,25.00906591,0,-0.04732,0.04732,19.31,15.94,25.03916332
22/02/2021 04:30,18.99,15.89212,24.76246309,0,-0.04788,0.04788,18.99,15.94,24.79321883
22/02/2021 05:00,18.99,15.89408,24.76372103,0,-0.04592,0.04592,18.99,15.94,24.79321883
22/02/2021 05:30,18.99,12.79932,22.9007138,0,-0.05068,0.05068,18.99,12.85,22.92907761
22/02/2021 06:00,19.48,11.97708,22.86746259,0,-0.05292,0.05292,19.48,12.03,22.89522439
22/02/2021 06:30,20.4,14.0654,24.77893212,0,-0.0546,0.0546,20.4,14.12,24.80996574
22/02/2021 07:00,21.46,15.23876,26.32017109,0,-0.05124,0.05124,21.46,15.29,26.34987097
22/02/2021 07:30,22.46,13.52624,26.21851957,0,-0.05376,0.05376,22.46,13.58,26.24629498
22/02/2021 08:00,23.49168,15.72604,28.26954834,0.00168,-0.04396,0.04399209,23.49,15.77,28.29263155
22/02/2021 08:30,24.85072,13.64724,28.35146282,0.02072,-0.03276,0.038762559,24.83,13.68,28.34909699
22/02/2021 09:00,25.20356,13.01324,28.36483478,0.06356,-0.04676,0.078907358,25.14,13.06,28.3298994
22/02/2021 09:30,23.57124,12.00212,26.45097805,0.12124,-0.04788,0.130351954,23.45,12.05,26.36484402
22/02/2021 10:00,23.75632,12.00464,26.61717719,0.30632,-0.04536,0.309660253,23.45,12.05,26.36484402
22/02/2021 10:30,24.29152,12.21044,27.18773232,0.47152,-0.04956,0.474117395,23.82,12.26,26.78992348
22/02/2021 11:00,24.1434,12.21268,27.05648381,0.3234,-0.04732,0.326843605,23.82,12.26,26.78992348
22/02/2021 11:30,24.8348,12.73492,27.90959474,0.3248,-0.04508,0.327913474,24.51,12.78,27.64178902
22/02/2021 12:00,24.05972,11.18596,26.5329197,0.62972,-0.05404,0.632034493,23.43,11.24,25.98658308
22/02/2021 12:30,24.13448,12.28896,27.08305121,0.70448,-0.06104,0.707119475,23.43,12.35,26.48560741
22/02/2021 13:00,24.9416,13.01392,28.13264162,0.7616,-0.06608,0.764461331,24.18,13.08,27.49106764
22/02/2021 13:30,25.11588,13.43924,28.48544541,0.70588,-0.06076,0.708490192,24.41,13.5,27.89440983
22/02/2021 14:00,24.24936,12.81148,27.42563546,0.54936,-0.05852,0.552468099,23.7,12.87,26.96899887
22/02/2021 14:30,24.34668,13.21932,27.70399336,0.31668,-0.05068,0.320709658,24.03,13.27,27.45057012
22/02/2021 15:00,23.71176,13.21176,27.14402632,0.64176,-0.05824,0.644397234,23.07,13.27,26.61424055
22/02/2021 15:30,24.31256,13.5738,27.84508251,0.53256,-0.0462,0.534560187,23.78,13.62,27.40424785
22/02/2021 16:00,24.49228,13.57856,28.00444735,0.39228,-0.04144,0.394462764,24.1,13.62,27.68238429
22/02/2021 16:30,25.22216,15.85828,29.79332811,0.20216,-0.04172,0.206420018,25.02,15.9,29.64473646
22/02/2021 17:00,24.85648,13.97256,28.51450562,0.04648,-0.02744,0.053975402,24.81,14,28.48747269
22/02/2021 17:30,26.01344,13.26172,29.19884035,0.01344,-0.02828,0.031311212,26,13.29,29.19972774
22/02/2021 18:00,27.04,13.55184,30.24589174,0,-0.04816,0.04816,27.04,13.6,30.26750072
22/02/2021 18:30,28.26,14.00652,31.54061196,0,-0.05348,0.05348,28.26,14.06,31.56439767
22/02/2021 19:00,27.52,13.12568,30.48989792,0,-0.05432,0.05432,27.52,13.18,30.51332168
22/02/2021 19:30,27,11.8996,29.50593974,0,-0.0504,0.0504,27,11.95,29.52630183
22/02/2021 20:00,26.54,12.56848,29.36559704,0,-0.05152,0.05152,26.54,12.62,29.3876845
22/02/2021 20:30,25.68,13.10904,28.83243538,0,-0.05096,0.05096,25.68,13.16,28.8556407
22/02/2021 21:00,24.81,12.80016,27.91738161,0,-0.04984,0.04984,24.81,12.85,27.94026843
22/02/2021 21:30,24.37,13.94988,28.08017187,0,-0.05012,0.05012,24.37,14,28.10510452
22/02/2021 22:00,23.59,13.1896,27.026906,0,-0.0504,0.0504,23.59,13.24,27.05153785
22/02/2021 22:30,22.57,14.90764,27.04889333,0,-0.05236,0.05236,22.57,14.96,27.0777861
22/02/2021 23:00,21.96,16.63512,27.54938869,0,-0.05488,0.05488,21.96,16.69,27.58256152
22/02/2021 23:30,20.96,16.43484,26.63504394,0,-0.05516,0.05516,20.96,16.49,26.6691151
23/02/2021 00:00,20.58,16.43932,26.33984894,0,-0.05068,0.05068,20.58,16.49,26.37150925
23/02/2021 00:30,19.48,11.84212,22.79706573,0,-0.04788,0.04788,19.48,11.89,22.82197406
23/02/2021 01:00,20.44,15.66156,25.75030217,0,-0.04844,0.04844,20.44,15.71,25.77979247
23/02/2021 01:30,20.23,14.82876,25.08276347,0,-0.05124,0.05124,20.23,14.88,25.11309021
23/02/2021 02:00,19.2,11.80876,22.5407811,0,-0.05124,0.05124,19.2,11.86,22.56766714
23/02/2021 02:30,19.2,12.39596,22.85387985,0,-0.05404,0.05404,19.2,12.45,22.88323622
23/02/2021 03:00,19.2,16.08184,25.04527057,0,-0.04816,0.04816,19.2,16.13,25.0762218
23/02/2021 03:30,19.2,16.08548,25.04760801,0,-0.04452,0.04452,19.2,16.13,25.0762218
23/02/2021 04:00,18.66,16.08408,24.63520305,0,-0.04592,0.04592,18.66,16.13,24.66520829
23/02/2021 04:30,18.43,14.85576,23.67189272,0,-0.04424,0.04424,18.43,14.9,23.69968143
23/02/2021 05:00,18.43,12.80044,22.43916585,0,-0.04956,0.04956,18.43,12.85,22.46747427
23/02/2021 05:30,19.12,15.53848,24.63775072,0,-0.05152,0.05152,19.12,15.59,24.67027564
23/02/2021 06:00,19.35,15.0582,24.51880681,0,-0.0518,0.0518,19.35,15.11,24.55065376
23/02/2021 06:30,19.98,15.36736,25.2062721,0,-0.05264,0.05264,19.98,15.42,25.23839932
23/02/2021 07:00,20.71,15.37044,25.79058987,0,-0.04956,0.04956,20.71,15.42,25.82015685
23/02/2021 07:30,21.92224,15.81352,27.03057568,0.00224,-0.04648,0.046533945,21.92,15.86,27.05597901
23/02/2021 08:00,23.04248,14.4892,27.21934608,0.03248,-0.0308,0.044761483,23.01,14.52,27.20827999
23/02/2021 08:30,24.13624,14.4724,28.14264456,0.08624,-0.0476,0.098504302,24.05,14.52,28.09328923
23/02/2021 09:00,24.62172,13.34576,28.00604231,0.11172,-0.04424,0.120160459,24.51,13.39,27.92905655
23/02/2021 09:30,24.08264,13.0538,27.392978,0.19264,-0.0462,0.198102523,23.89,13.1,27.24595566
23/02/2021 10:00,24.91396,15.41212,29.29571378,0.25396,-0.04788,0.258434084,24.66,15.46,29.10544966
23/02/2021 10:30,24.77336,14.07436,28.49222657,0.49336,-0.04564,0.495466547,24.28,14.12,28.08723554
23/02/2021 11:00,25.67824,15.69876,30.09689477,0.47824,-0.05124,0.480977167,25.2,15.75,29.71704057
23/02/2021 11:30,26.03448,14.37072,29.73737954,0.28448,-0.04928,0.288716797,25.75,14.42,29.51269049
23/02/2021 12:00,26.3214,14.37044,29.98875862,0.2814,-0.04956,0.285730911,26.04,14.42,29.76605449
23/02/2021 12:30,26.78288,14.67904,30.54172353,0.22288,-0.05096,0.228631616,26.56,14.73,30.37114585
23/02/2021 13:00,26.27612,13.80184,29.68038527,0.17612,-0.04816,0.18258598,26.1,13.85,29.54712338
23/02/2021 13:30,26.60448,14.45436,30.2774979,0.14448,-0.04564,0.15151726,26.46,14.5,30.17253055
23/02/2021 14:00,26.53308,14.46164,30.21826212,0.07308,-0.03836,0.082535907,26.46,14.5,30.17253055
23/02/2021 14:30,26.49164,14.85312,30.37140372,0.03164,-0.02688,0.041516551,26.46,14.88,30.35697613
23/02/2021 15:00,26.10716,14.39956,29.81494812,0.02716,-0.02044,0.033992046,26.08,14.42,29.80105367
23/02/2021 15:30,26.13768,16.11304,30.7051848,0.05768,-0.03696,0.068505649,26.08,16.15,30.67554237
23/02/2021 16:00,25.86504,14.2866,29.54838801,0.07504,-0.0434,0.086686571,25.79,14.33,29.50377942
23/02/2021 16:30,26.15444,13.979,29.65581179,0.03444,-0.021,0.040337496,26.12,14,29.63535726
23/02/2021 17:00,26.6626,14.8192,30.50414607,0.0126,-0.0308,0.03327762,26.65,14.85,30.50811367
23/02/2021 17:30,27.11,13.67652,30.36444136,0,-0.05348,0.05348,27.11,13.73,30.38856693
23/02/2021 18:00,27.48,14.55296,31.0956435,0,-0.04704,0.04704,27.48,14.6,31.11768629
23/02/2021 18:30,28.44,12.85848,31.21176233,0,-0.05152,0.05152,28.44,12.91,31.23302259
23/02/2021 19:00,27.71,12.85652,30.54724548,0,-0.05348,0.05348,27.71,12.91,30.56979228
23/02/2021 19:30,27.27,13.94624,30.62924273,0,-0.05376,0.05376,27.27,14,30.65375833
23/02/2021 20:00,27,14.69568,30.74025066,0,-0.05432,0.05432,27,14.75,30.76625587
23/02/2021 20:30,25.83,13.6068,29.1947582,0,-0.0532,0.0532,25.83,13.66,29.21959103
23/02/2021 21:00,24.72,13.0096,27.93435326,0,-0.0504,0.0504,24.72,13.06,27.95786115
23/02/2021 21:30,24.39,13.3954,27.82640547,0,-0.0546,0.0546,24.39,13.45,27.85273057
23/02/2021 22:00,23.2,15.40932,27.85116053,0,-0.05068,0.05068,23.2,15.46,27.87923241
23/02/2021 22:30,22.44,12.95904,25.91313022,0,-0.05096,0.05096,22.44,13.01,25.93865262
23/02/2021 23:00,21.73,14.50736,26.12769401,0,-0.05264,0.05264,21.73,14.56,26.15695892
23/02/2021 23:30,19.39,11.60904,22.59959977,0,-0.05096,0.05096,19.39,11.66,22.62581932
24/02/2021 00:00,18.81,12.49708,22.583027,0,-0.05292,0.05292,18.81,12.55,22.61235503
24/02/2021 00:30,19.48,12.4982,23.14466252,0,-0.0518,0.0518,19.48,12.55,23.17267572
24/02/2021 01:00,19.79,12.49512,23.40453212,0,-0.05488,0.05488,19.79,12.55,23.43387719
24/02/2021 01:30,19.22,12.14764,22.73705253,0,-0.05236,0.05236,19.22,12.2,22.76506973
24/02/2021 02:00,19.62,15.71764,25.13938359,0,-0.05236,0.05236,19.62,15.77,25.17215327
24/02/2021 02:30,19.35,16.4124,25.37300482,0,-0.0476,0.0476,19.35,16.46,25.40382058
24/02/2021 03:00,19.35,16.78568,25.61604093,0,-0.05432,0.05432,19.35,16.84,25.65166856
24/02/2021 03:30,18.64,14.984,23.91589129,0,-0.056,0.056,18.64,15.04,23.95101668
24/02/2021 04:00,17.95,11.45764,21.29507019,0,-0.05236,0.05236,17.95,11.51,21.32328774
24/02/2021 04:30,18.35,12.75904,22.34984568,0,-0.05096,0.05096,18.35,12.81,22.37897674
24/02/2021 05:00,18.35,13.4682,22.76213767,0,-0.0518,0.0518,18.35,13.52,22.79282563
24/02/2021 05:30,18.6,14.37128,23.5051843,0,-0.04872,0.04872,18.6,14.42,23.53500372
24/02/2021 06:00,19.33,13.33484,23.48333149,0,-0.05516,0.05516,19.33,13.39,23.51469753
24/02/2021 06:30,20.25,14.51016,24.91198995,0,-0.04984,0.04984,20.25,14.56,24.9410525
24/02/2021 07:00,20.73,12.4182,24.1649455,0,-0.0518,0.0518,20.73,12.47,24.19160598
24/02/2021 07:30,21.92,14.08904,26.05738759,0,-0.05096,0.05096,21.92,14.14,26.08497652
24/02/2021 08:00,22.92716,13.8364,26.77873467,0.02716,-0.0336,0.043204463,22.9,13.87,26.7728762
24/02/2021 08:30,23.9194,13.40732,27.42068427,0.0294,-0.02268,0.037131421,23.89,13.43,27.40614895
24/02/2021 09:00,23.06084,12.47332,26.21804824,0.07084,-0.03668,0.079772978,22.99,12.51,26.17327263
24/02/2021 09:30,22.1326,11.79604,25.07984335,0.1526,-0.04396,0.158805672,21.98,11.84,24.96609701
24/02/2021 10:00,22.23116,11.79436,25.16607643,0.25116,-0.04564,0.255273099,21.98,11.84,24.96609701
24/02/2021 10:30,22.87424,11.79688,25.73707896,0.32424,-0.04312,0.327094653,22.55,11.84,25.4693561
24/02/2021 11:00,22.84204,11.79716,25.70859342,0.29204,-0.04284,0.295165423,22.55,11.84,25.4693561
24/02/2021 11:30,23.57396,14.85172,27.86225362,0.04396,-0.02828,0.052270833,23.53,14.88,27.84017421
24/02/2021 12:00,23.79456,12.34032,26.80418966,0.01456,-0.02968,0.033058978,23.78,12.37,26.80494917
24/02/2021 12:30,23.82284,10.99444,26.23748114,0.04284,-0.03556,0.055675661,23.78,11.03,26.21353276
24/02/2021 13:00,24.14492,12.1352,27.02295766,0.09492,-0.0448,0.104961166,24.05,12.18,26.95839201
24/02/2021 13:30,23.71276,11.9266,26.54314929,0.24276,-0.0434,0.246608957,23.47,11.97,26.34619138
24/02/2021 14:00,23.17692,11.92212,26.06351024,0.27692,-0.04788,0.28102879,22.9,11.97,25.83971556
24/02/2021 14:30,23.061,11.92324,25.96099715,0.161,-0.04676,0.167652908,22.9,11.97,25.83971556
24/02/2021 15:00,22.79392,11.91932,25.72222732,0.14392,-0.05068,0.152582531,22.65,11.97,25.61841915
24/02/2021 15:30,22.7816,11.92184,25.71247883,0.1316,-0.04816,0.140135454,22.65,11.97,25.61841915
24/02/2021 16:00,23.10248,11.94928,26.00980343,0.03248,-0.02072,0.038526209,23.07,11.97,25.99049442
24/02/2021 16:30,23.767,12.22304,26.72588625,0.007,-0.03696,0.037617039,23.76,12.26,26.73658916
24/02/2021 17:00,24.39588,12.47248,27.39930142,0.00588,-0.03752,0.037977951,24.39,12.51,27.41116926
24/02/2021 17:30,24.87056,12.4638,27.81889763,0.00056,-0.0462,0.046203394,24.87,12.51,27.83912714
24/02/2021 18:00,26.56,13.17268,29.64714317,0,-0.04732,0.04732,26.56,13.22,29.66819846
24/02/2021 18:30,28.38,14.20576,31.73685582,0,-0.04424,0.04424,28.38,14.25,31.75668276
24/02/2021 19:00,29.34,14.45492,32.70749627,0,-0.04508,0.04508,29.34,14.5,32.72744414
24/02/2021 19:30,30.03,15.60212,33.84120341,0,-0.04788,0.04788,30.03,15.65,33.86330462
24/02/2021 20:00,29.39,15.84988,33.3914779,0,-0.05012,0.05012,29.39,15.9,33.4152974
24/02/2021 20:30,26.06,14.2168,29.68570367,0,-0.0532,0.0532,26.06,14.27,29.71121842
24/02/2021 21:00,26.06,14.69932,29.91978624,0,-0.05068,0.05068,26.06,14.75,29.9447174
24/02/2021 21:30,26.75,15.081,30.70828978,0,-0.049,0.049,26.75,15.13,30.73238357
24/02/2021 22:00,25.6,15.07456,29.70862432,0,-0.05544,0.05544,25.6,15.13,29.73679371
24/02/2021 22:30,24.39,14.46596,28.35729357,0,-0.05404,0.05404,24.39,14.52,28.38489915
24/02/2021 23:00,23.66,14.7368,27.87416141,0,-0.0532,0.0532,23.66,14.79,27.90232428
24/02/2021 23:30,22.4,16.15848,27.61985655,0,-0.05152,0.05152,22.4,16.21,27.65002893
25/02/2021 00:00,22,18.11156,28.49611562,0,-0.04844,0.04844,22,18.16,28.52692763
25/02/2021 00:30,22.34,14.84652,26.82339941,0,-0.05348,0.05348,22.34,14.9,26.85303707
25/02/2021 01:00,22.34,13.88044,26.30099265,0,-0.04956,0.04956,22.34,13.93,26.32718177
25/02/2021 01:30,22.34,14.27596,26.51185836,0,-0.05404,0.05404,22.34,14.33,26.54099659
25/02/2021 02:00,21.96,13.10736,25.57429346,0,-0.05264,0.05264,21.96,13.16,25.60131247
25/02/2021 02:30,20.54,16.01624,26.04633455,0,-0.05376,0.05376,20.54,16.07,26.07942676
25/02/2021 03:00,20.88,17.1882,27.04456728,0,-0.0518,0.0518,20.88,17.24,27.07751835
25/02/2021 03:30,20.44,17.60708,26.97782175,0,-0.05292,0.05292,20.44,17.66,27.01238975
25/02/2021 04:00,20.9,14.65904,25.52836567,0,-0.05096,0.05096,20.9,14.71,25.55766226
25/02/2021 04:30,20.9,17.62848,27.34178683,0,-0.05152,0.05152,20.9,17.68,27.37503242
25/02/2021 05:00,20.9,17.94044,27.54395374,0,-0.04956,0.04956,20.9,17.99,27.57625972
25/02/2021 05:30,18.51,15.8324,24.35744218,0,-0.0476,0.0476,18.51,15.88,24.38840913
25/02/2021 06:00,18.01,15.0996,23.50229819,0,-0.0504,0.0504,18.01,15.15,23.53471054
25/02/2021 06:30,18.99,15.0982,24.26058003,0,-0.0518,0.0518,18.99,15.15,24.2928508
25/02/2021 07:00,21.17,16.80624,27.02995751,0,-0.05376,0.05376,21.17,16.86,27.06341627
25/02/2021 07:30,24.01028,15.21652,28.42597451,0.00028,-0.05348,0.053480733,24.01,15.27,28.45440212
25/02/2021 08:00,24.93688,15.9548,29.60411504,0.02688,-0.0252,0.036845276,24.91,15.98,29.5950756
25/02/2021 08:30,25.43552,18.38352,31.38342692,0.06552,-0.04648,0.08033219,25.37,18.43,31.35764341
25/02/2021 09:00,27.01876,19.38492,33.25339855,0.15876,-0.04508,0.16503619,26.86,19.43,33.15093513
25/02/2021 09:30,27.17248,19.59212,33.49917664,0.31248,-0.04788,0.316126944,26.86,19.64,33.27445266
25/02/2021 10:00,27.24948,19.59072,33.56084728,0.38948,-0.04928,0.392585263,26.86,19.64,33.27445266
25/02/2021 10:30,26.43812,16.4954,31.16203476,0.56812,-0.0546,0.570737676,25.87,16.55,30.71090034
25/02/2021 11:00,26.12148,14.54764,29.89925663,0.50148,-0.05236,0.504206069,25.62,14.6,29.48803825
25/02/2021 11:30,26.81176,15.34484,30.89230631,0.50176,-0.05516,0.504782848,26.31,15.4,30.4856704
25/02/2021 12:00,26.83248,15.34484,30.91029113,0.52248,-0.05516,0.525383646,26.31,15.4,30.4856704
25/02/2021 12:30,26.849,15.34708,30.92574438,0.539,-0.05292,0.54159166,26.31,15.4,30.4856704
25/02/2021 13:00,27.69188,15.63652,31.80158763,0.48188,-0.05348,0.484838576,27.21,15.69,31.40955587
25/02/2021 13:30,26.87784,15.20532,30.88073897,0.70784,-0.06468,0.710788976,26.17,15.27,30.29920461
25/02/2021 14:00,26.98508,15.89084,31.31634299,0.81508,-0.06916,0.81800887,26.17,15.96,30.6527405
25/02/2021 14:30,26.91872,15.89252,31.26003324,0.74872,-0.06748,0.75175474,26.17,15.96,30.6527405
25/02/2021 15:00,26.83472,15.68588,31.08293791,0.66472,-0.06412,0.6678054,26.17,15.75,30.54392575
25/02/2021 15:30,26.72636,15.69428,30.99368877,0.55636,-0.05572,0.559143245,26.17,15.75,30.54392575
25/02/2021 16:00,26.20916,15.19904,30.29737422,0.41916,-0.05096,0.422246406,25.79,15.25,29.96141852
25/02/2021 16:30,26.6814,15.20268,30.70860767,0.2814,-0.04732,0.285350911,26.4,15.25,30.48807144
25/02/2021 17:00,27.46712,15.43856,31.50859908,0.12712,-0.04144,0.133704031,27.34,15.48,31.41824311
25/02/2021 17:30,27.95444,15.17068,31.80566376,0.03444,-0.01932,0.039488935,27.92,15.19,31.78462679
25/02/2021 18:00,29.43168,15.14912,33.10165592,0.00168,-0.04088,0.040914506,29.43,15.19,33.11889189
25/02/2021 18:30,30.45,15.931,34.3656698,0,-0.049,0.049,30.45,15.98,34.38841229
25/02/2021 19:00,30.93,15.93072,34.79156133,0,-0.04928,0.04928,30.93,15.98,34.81415373
25/02/2021 19:30,29.7,16.13064,33.7977447,0,-0.05936,0.05936,29.7,16.19,33.82611565
25/02/2021 20:00,29.34,15.82652,33.33638156,0,-0.05348,0.05348,29.34,15.88,33.36180451
25/02/2021 20:30,28.49,16.15848,32.75326817,0,-0.05152,0.05152,28.49,16.21,32.77871566
25/02/2021 21:00,27.86,16.15624,32.20564688,0,-0.05376,0.05376,27.86,16.21,32.2326496
25/02/2021 21:30,26.56,17.56072,31.84042222,0,-0.04928,0.04928,26.56,17.61,31.86762777
25/02/2021 22:00,25.45,15.61456,29.85828167,0,-0.05544,0.05544,25.45,15.67,29.88731169
25/02/2021 22:30,25.96,20.25652,32.92792436,0,-0.05348,0.05348,25.96,20.31,32.96085102
25/02/2021 23:00,25.04,19.1926,31.54928676,0,-0.0574,0.0574,25.04,19.25,31.58423816
25/02/2021 23:30,23.13,16.20288,28.24057755,0,-0.05712,0.05712,23.13,16.26,28.27338855
26/02/2021 00:00,23.59,19.471,30.58770899,0,-0.049,0.049,23.59,19.52,30.61892389
26/02/2021 00:30,22.57,18.65016,29.27854792,0,-0.04984,0.04984,22.57,18.7,29.31032071
26/02/2021 01:00,22.57,17.01848,28.2671817,0,-0.05152,0.05152,22.57,17.07,28.29822963
26/02/2021 01:30,22.82,14.77568,27.18589928,0,-0.05432,0.05432,22.82,14.83,27.21546068
26/02/2021 02:00,23.09,19.39792,30.15671402,0,-0.05208,0.05208,23.09,19.45,30.19024014
26/02/2021 02:30,23.09,19.39764,30.15653391,0,-0.05236,0.05236,23.09,19.45,30.19024014
26/02/2021 03:00,22.07,17.81988,28.36605406,0,-0.05012,0.05012,22.07,17.87,28.3975668
26/02/2021 03:30,22.07,17.27072,28.02432282,0,-0.04928,0.04928,22.07,17.32,28.05471975
26/02/2021 04:00,21.59,13.55156,25.49064296,0,-0.04844,0.04844,21.59,13.6,25.51642804
26/02/2021 04:30,21.32,13.551,25.26206644,0,-0.049,0.049,21.32,13.6,25.28838469
26/02/2021 05:00,21.32,13.54932,25.2611653,0,-0.05068,0.05068,21.32,13.6,25.28838469
26/02/2021 05:30,21.52,14.97128,26.2154463,0,-0.04872,0.04872,21.52,15.02,26.2433001
26/02/2021 06:00,21.96,17.60708,28.14695128,0,-0.05292,0.05292,21.96,17.66,28.18008517
26/02/2021 06:30,23.18,17.20988,28.87026792,0,-0.05012,0.05012,23.18,17.26,28.90017301
26/02/2021 07:00,24.58,19.35904,31.28815798,0,-0.05096,0.05096,24.58,19.41,31.31971424
26/02/2021 07:30,23.93476,14.66268,28.06896722,0.00476,-0.04732,0.047558806,23.93,14.71,28.08966002
26/02/2021 08:00,26.79956,17.41416,31.96043468,0.04956,-0.03584,0.061161256,26.75,17.45,31.93845644
26/02/2021 08:30,27.31296,19.38772,33.49449911,0.16296,-0.04228,0.168355457,27.15,19.43,33.38633553
26/02/2021 09:00,28.87772,19.97632,35.11375903,0.30772,-0.04368,0.310804667,28.57,20.02,34.88617635
26/02/2021 09:30,29.0208,16.57932,33.42275698,0.4508,-0.05068,0.453639838,28.57,16.63,33.05755284
26/02/2021 10:00,29.11012,16.80708,33.61364343,0.54012,-0.05292,0.542706312,28.57,16.86,33.17385266
26/02/2021 10:30,28.60496,16.34484,32.94537192,0.62496,-0.05516,0.627389534,27.98,16.4,32.43208905
26/02/2021 11:00,28.94992,16.9242,33.53395911,0.75992,-0.0658,0.762763428,28.19,16.99,32.91407298
26/02/2021 11:30,28.65256,16.93372,33.28242881,0.46256,-0.05628,0.465971235,28.19,16.99,32.91407298
26/02/2021 12:00,28.71052,16.93568,33.3333349,0.52052,-0.05432,0.523346666,28.19,16.99,32.91407298
26/02/2021 12:30,28.31876,16.12504,32.58786711,0.85876,-0.06496,0.861213411,27.46,16.19,31.8773854
26/02/2021 13:00,27.9228,15.79504,32.08061796,0.7728,-0.06496,0.775525397,27.15,15.86,31.44299763
26/02/2021 13:30,26.32872,14.04148,29.83897883,0.74872,-0.05852,0.751003481,25.58,14.1,29.20866995
26/02/2021 14:00,27.54324,15.9212,31.81374984,0.79324,-0.0588,0.79541633,26.75,15.98,31.15963575
26/02/2021 14:30,26.82164,15.51372,30.98509126,0.59164,-0.05628,0.594310801,26.23,15.57,30.50307853
26/02/2021 15:00,26.80456,15.19736,30.81305223,0.57456,-0.05264,0.576966345,26.23,15.25,30.34098548
26/02/2021 15:30,27.15948,15.93016,31.48662179,0.52948,-0.04984,0.531820549,26.63,15.98,31.05667883
26/02/2021 16:00,22.56608,12.19268,25.649355,0.41608,-0.04732,0.418762163,22.15,12.24,25.30691803
26/02/2021 16:30,22.87532,12.19408,25.92249703,0.28532,-0.04592,0.288991607,22.59,12.24,25.69291147
26/02/2021 17:00,23.85972,12.8908,27.11934666,0.13972,-0.0392,0.145114846,23.72,12.93,27.01524199
26/02/2021 17:30,25.61976,13.53368,28.9746889,0.03976,-0.02632,0.047682282,25.58,13.56,28.95185659
26/02/2021 18:00,25.3328,12.19856,28.11682098,0.0028,-0.04144,0.041534487,25.33,12.24,28.1323035
26/02/2021 18:30,27.48,11.51596,29.79543144,0,-0.05404,0.05404,27.48,11.57,29.8163596
26/02/2021 19:00,29.82,15.99484,33.83884316,0,-0.05516,0.05516,29.82,16.05,33.86495091
26/02/2021 19:30,28.28,14.40624,31.73796072,0,-0.05376,0.05376,28.28,14.46,31.76239915
26/02/2021 20:00,28.28,15.44876,32.22456494,0,-0.05124,0.05124,28.28,15.5,32.24916123
26/02/2021 20:30,27.15,14.96652,31.00192286,0,-0.05348,0.05348,27.15,15.02,31.02777627
26/02/2021 21:00,27.15,15.53512,31.28038448,0,-0.05488,0.05488,27.15,15.59,31.30767637
26/02/2021 21:30,26.1,14.90316,30.05518554,0,-0.05684,0.05684,26.1,14.96,30.08341071
26/02/2021 22:00,25.6,15.74288,30.05325724,0,-0.05712,0.05712,25.6,15.8,30.08321791
26/02/2021 22:30,24.26,14.23232,28.12661609,0,-0.05768,0.05768,24.26,14.29,28.15584664
26/02/2021 23:00,24.05,14.85952,28.27026414,0,-0.06048,0.06048,24.05,14.92,28.30210063
26/02/2021 23:30,24.05,18.81316,30.53420196,0,-0.05684,0.05684,24.05,18.87,30.5692558
27/02/2021 00:00,22.49,13.13184,26.04314347,0,-0.04816,0.04816,22.49,13.18,26.06746056
27/02/2021 00:30,19.16,10.58156,21.88778225,0,-0.04844,0.04844,19.16,10.63,21.91124141
27/02/2021 01:00,20.44,15.0624,25.39034253,0,-0.0476,0.0476,20.44,15.11,25.41860932
27/02/2021 01:30,19.83,15.2896,25.03998339,0,-0.0504,0.0504,19.83,15.34,25.07078978
27/02/2021 02:00,20.08,15.67904,25.47623786,0,-0.05096,0.05096,20.08,15.73,25.50763219
27/02/2021 02:30,21.46,13.34044,25.26853655,0,-0.04956,0.04956,21.46,13.39,25.29473661
27/02/2021 03:00,19.33,11.76792,22.63035221,0,-0.05208,0.05208,19.33,11.82,22.65747779
27/02/2021 03:30,19.33,11.76764,22.63020661,0,-0.05236,0.05236,19.33,11.82,22.65747779
27/02/2021 04:00,19.62,15.811,25.19785945,0,-0.049,0.049,19.62,15.86,25.22863453
27/02/2021 04:30,20.92,15.81492,26.22514241,0,-0.04508,0.04508,20.92,15.86,26.25235228
27/02/2021 05:00,20.92,13.75764,25.03835175,0,-0.05236,0.05236,20.92,13.81,25.06715979
27/02/2021 05:30,20.92,13.34016,24.81141408,0,-0.04984,0.04984,20.92,13.39,24.83824672
27/02/2021 06:00,20.92,13.33764,24.81005927,0,-0.05236,0.05236,20.92,13.39,24.83824672
27/02/2021 06:30,21.4,16.63904,27.10752021,0,-0.05096,0.05096,21.4,16.69,27.13883011
27/02/2021 07:00,22.26,17.16652,28.11044306,0,-0.05348,0.05348,22.26,17.22,28.14313415
27/02/2021 07:30,20.94476,15.95828,26.3315338,0.00476,-0.04172,0.041990666,20.94,16,26.35305675
27/02/2021 08:00,20.99152,12.93248,24.65548521,0.05152,-0.03752,0.063734298,20.94,12.97,24.63137227
27/02/2021 08:30,21.11332,11.33716,23.96462973,0.17332,-0.04284,0.178535957,20.94,11.38,23.83249882
27/02/2021 09:00,23.90864,12.86548,27.15038936,0.31864,-0.04452,0.321735108,23.59,12.91,26.89156373
27/02/2021 09:30,25.04704,16.62688,30.06338889,0.46704,-0.04312,0.469026328,24.58,16.67,29.69958417
27/02/2021 10:00,23.79528,16.62268,29.02634735,0.59528,-0.04732,0.597157819,23.2,16.67,28.56796983
27/02/2021 10:30,24.85804,17.42184,30.35527403,0.69804,-0.04816,0.699699383,24.16,17.47,29.81453505
27/02/2021 11:00,24.93644,16.70176,30.012911,0.77644,-0.05824,0.778621199,24.16,16.76,29.40413576
27/02/2021 11:30,26.00992,14.51756,29.78716983,0.82992,-0.06244,0.832265559,25.18,14.58,29.09654275
27/02/2021 12:00,24.6638,13.9998,28.36013805,0.8638,-0.0602,0.86589519,23.8,14.06,27.64278568
27/02/2021 12:30,26.37976,18.3284,32.12198599,0.87976,-0.0616,0.881913951,25.5,18.39,31.43949904
27/02/2021 13:00,25.71144,15.6256,30.08716541,0.88144,-0.0644,0.883789474,24.83,15.69,29.37184026
27/02/2021 13:30,24.88624,13.3084,28.22124115,0.85624,-0.0616,0.858452968,24.03,13.37,27.49905089
27/02/2021 14:00,26.08284,14.04288,29.62291379,0.81284,-0.05712,0.814844501,25.27,14.1,28.93756901
27/02/2021 14:30,26.02348,18.6226,32.00035534,0.75348,-0.0574,0.755663199,25.27,18.68,31.42475616
27/02/2021 15:00,24.33032,17.3968,29.91008394,0.67032,-0.0532,0.672427797,23.66,17.45,29.39894726
27/02/2021 15:30,25.6656,18.57324,31.68103956,0.5656,-0.04676,0.567529609,25.1,18.62,31.25243031
27/02/2021 16:00,26.2426,19.07632,32.44348994,0.4326,-0.04368,0.434799612,25.81,19.12,32.12056195
27/02/2021 16:30,26.6454,17.67884,31.9768467,0.2954,-0.04116,0.29825376,26.35,17.72,31.75406903
27/02/2021 17:00,27.39056,16.29268,31.86995762,0.14056,-0.04732,0.148311483,27.25,16.34,31.77354403
27/02/2021 17:30,28.22444,19.97704,34.57891179,0.03444,-0.02296,0.041391729,28.19,20,34.56408685
27/02/2021 18:00,29.01112,18.15436,34.22317739,0.00112,-0.04564,0.04565374,29.01,18.2,34.24646113
27/02/2021 18:30,29.45,15.97848,33.50543722,0,-0.05152,0.05152,29.45,16.03,33.53003728
27/02/2021 19:00,28.28,14.77764,31.90825981,0,-0.05236,0.05236,28.28,14.83,31.93254296
27/02/2021 19:30,29.51,15.57792,33.36932261,0,-0.05208,0.05208,29.51,15.63,33.39366706
27/02/2021 20:00,28.38,15.07568,32.13565819,0,-0.05432,0.05432,28.38,15.13,32.16117691
27/02/2021 20:30,27.23,14.79456,30.9895451,0,-0.05544,0.05544,27.23,14.85,31.01605068
27/02/2021 21:00,25.45,16.11596,30.12352348,0,-0.05404,0.05404,25.45,16.17,30.15246922
27/02/2021 21:30,22.03,12.77568,25.46642691,0,-0.05432,0.05432,22.03,12.83,25.4937208
27/02/2021 22:00,21.27,11.05288,23.97037873,0,-0.05712,0.05712,21.27,11.11,23.99677062
27/02/2021 22:30,23.41,12.58764,26.57963094,0,-0.05236,0.05236,23.41,12.64,26.60446767
27/02/2021 23:00,23.84,13.94624,27.6196164,0,-0.05376,0.05376,23.84,14,27.6468009
27/02/2021 23:30,23.45,17.53848,29.28311426,0,-0.05152,0.05152,23.45,17.59,29.31400007
28/02/2021 00:00,23.24,18.40184,29.64330136,0,-0.04816,0.04816,23.24,18.45,29.67322193
28/02/2021 00:30,23.24,18.4024,29.643649,0,-0.0476,0.0476,23.24,18.45,29.67322193
28/02/2021 01:00,22.84,14.10596,26.84480783,0,-0.05404,0.05404,22.84,14.16,26.8732432
28/02/2021 01:30,22.32,14.10512,26.40334847,0,-0.05488,0.05488,22.32,14.16,26.43270701
28/02/2021 02:00,21.21,14.10512,25.47191611,0,-0.05488,0.05488,21.21,14.16,25.50234695
28/02/2021 02:30,20.6,16.901,26.64589651,0,-0.049,0.049,20.6,16.95,26.67700321
28/02/2021 03:00,20.19,16.89876,26.32877114,0,-0.05124,0.05124,20.19,16.95,26.36168811
28/02/2021 03:30,20.19,16.89764,26.32805229,0,-0.05236,0.05236,20.19,16.95,26.36168811
28/02/2021 04:00,20.9,17.24624,27.09691485,0,-0.05376,0.05376,20.9,17.3,27.13116289
28/02/2021 04:30,20.9,15.44876,25.98988622,0,-0.05124,0.05124,20.9,15.5,26.02037663
28/02/2021 05:00,20.9,13.81932,25.05561026,0,-0.05068,0.05068,20.9,13.87,25.08359823
28/02/2021 05:30,20.63,13.60932,24.71458053,0,-0.05068,0.05068,20.63,13.66,24.74252412
28/02/2021 06:00,21.59,18.62288,28.51209848,0,-0.05712,0.05712,21.59,18.68,28.54943957
28/02/2021 06:30,20.67,17.30736,26.95910997,0,-0.05264,0.05264,20.67,17.36,26.99293426
28/02/2021 07:00,18.81,14.98708,24.050544,0,-0.05292,0.05292,18.81,15.04,24.08355663
28/02/2021 07:30,22.23616,15.34164,27.01504635,0.00616,-0.03836,0.03885145,22.23,15.38,27.03178315
