Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
28/02/2021 08:00,22.789,13.37444,26.42374247,0.049,-0.03556,0.060543485,22.74,13.41,26.39953977
28/02/2021 08:30,23.86044,16.18744,28.83320674,0.16044,-0.04256,0.165988997,23.7,16.23,28.72460444
28/02/2021 09:00,24.00296,18.51716,30.3154631,0.30296,-0.04284,0.3059739,23.7,18.56,30.10255139
28/02/2021 09:30,25.55808,16.01932,30.16345581,0.45808,-0.05068,0.460874982,25.1,16.07,29.80360549
28/02/2021 10:00,26.4608,19.93212,33.12798431,0.5908,-0.04788,0.592736986,25.87,19.98,32.6872651
28/02/2021 10:30,26.9858,19.92736,33.54598453,0.6958,-0.05264,0.69778837,26.29,19.98,33.02066777
28/02/2021 11:00,26.78596,16.67812,31.55387995,0.78596,-0.06188,0.788392197,26,16.74,30.92293
28/02/2021 11:30,26.15784,15.12532,30.21602056,0.84784,-0.06468,0.850303574,25.31,15.19,29.51833667
28/02/2021 12:00,27.06892,15.87252,31.37934545,0.87892,-0.06748,0.881506618,26.19,15.94,30.65941454
28/02/2021 12:30,26.8046,15.40972,30.91837725,0.8946,-0.07028,0.897356361,25.91,15.48,30.18208906
28/02/2021 13:00,26.4462,18.67308,32.37414726,0.8862,-0.06692,0.888723088,25.56,18.74,31.69386691
28/02/2021 13:30,26.63184,19.38756,32.94134764,0.86184,-0.06244,0.864098917,25.77,19.45,32.28614873
28/02/2021 14:00,26.35956,18.07532,31.96159565,0.81956,-0.06468,0.822108324,25.54,18.14,31.3265255
28/02/2021 14:30,23.28236,12.76476,26.55197516,0.75236,-0.06524,0.755183307,22.53,12.83,25.92700908
28/02/2021 15:00,25.4222,14.9012,29.46750777,0.6622,-0.0588,0.664805445,24.76,14.96,28.9285188
28/02/2021 15:30,24.92804,14.4268,28.80173148,0.55804,-0.0532,0.56057014,24.37,14.48,28.34726265
28/02/2021 16:00,25.49568,14.64324,29.4016016,0.43568,-0.04676,0.438182108,25.06,14.69,29.04823058
28/02/2021 16:30,26.18624,14.14828,29.76395458,0.29624,-0.04172,0.299163327,25.89,14.19,29.52368879
28/02/2021 17:00,27.65288,15.72716,31.81234562,0.15288,-0.04284,0.158768889,27.5,15.77,31.70083437
28/02/2021 17:30,28.28004,15.1206,32.06857039,0.04004,-0.0294,0.049674557,28.24,15.15,32.04715432
28/02/2021 18:00,29.22252,15.95856,33.29611558,0.00252,-0.04144,0.041516551,29.22,16,33.31378694
28/02/2021 18:30,30.1,15.95156,34.06555836,0,-0.04844,0.04844,30.1,16,34.08826778
28/02/2021 19:00,30.1,15.95016,34.06490282,0,-0.04984,0.04984,30.1,16,34.08826778
28/02/2021 19:30,29.16,15.51848,33.03223912,0,-0.05152,0.05152,29.16,15.57,33.0564744
28/02/2021 20:00,28.34,15.51596,32.30945086,0,-0.05404,0.05404,28.34,15.57,32.33543722
28/02/2021 20:30,28.01,15.5154,32.02011457,0,-0.0546,0.0546,28.01,15.57,32.04660668
28/02/2021 21:00,27.38,17.2254,32.34777898,0,-0.0546,0.0546,27.38,17.28,32.37688682
28/02/2021 21:30,26.46,17.22456,31.5724099,0,-0.05544,0.05544,26.46,17.28,31.60268976
28/02/2021 22:00,25.68,17.9954,31.35756402,0,-0.0546,0.0546,25.68,18.05,31.38892958
28/02/2021 22:30,24.53,14.754,28.62518849,0,-0.056,0.056,24.53,14.81,28.6540922
28/02/2021 23:00,22.76,13.71512,26.57295837,0,-0.05488,0.05488,22.76,13.77,26.60132515
28/02/2021 23:30,22.46,14.29092,26.62108177,0,-0.05908,0.05908,22.46,14.35,26.65284413
01/03/2021 00:00,19.77,14.04456,24.25082608,0,-0.05544,0.05544,19.77,14.1,24.28297552
01/03/2021 00:30,18.01,14.67876,23.23415794,0,-0.05124,0.05124,18.01,14.73,23.26656399
01/03/2021 01:00,18.01,14.4696,23.10258479,0,-0.0504,0.0504,18.01,14.52,23.13418466
01/03/2021 01:30,18.01,14.46848,23.10188333,0,-0.05152,0.05152,18.01,14.52,23.13418466
01/03/2021 02:00,20,16.72904,26.07414005,0,-0.05096,0.05096,20,16.78,26.106865
01/03/2021 02:30,21.69,18.29932,28.37818198,0,-0.05068,0.05068,21.69,18.35,28.41088876
01/03/2021 03:00,21.34,18.08848,27.97478702,0,-0.05152,0.05152,21.34,18.14,28.00812739
01/03/2021 03:30,21.65,18.45764,28.45007864,0,-0.05236,0.05236,21.65,18.51,28.48407625
01/03/2021 04:00,20.1,17.2668,26.49815809,0,-0.0532,0.0532,20.1,17.32,26.5328551
01/03/2021 04:30,21.06,18.18708,27.82612943,0,-0.05292,0.05292,21.06,18.24,27.86074658
01/03/2021 05:00,21.06,18.18736,27.82631244,0,-0.05264,0.05264,21.06,18.24,27.86074658
01/03/2021 05:30,21.65,18.18932,28.27673712,0,-0.05068,0.05068,21.65,18.24,28.30936418
01/03/2021 06:00,21.88,18.18764,28.45214665,0,-0.05236,0.05236,21.88,18.24,28.48564551
01/03/2021 06:30,22.72,15.42876,27.4635219,0,-0.05124,0.05124,22.72,15.48,27.49234075
01/03/2021 07:00,23.34,13.08764,26.75895964,0,-0.05236,0.05236,23.34,13.14,26.78460752
01/03/2021 07:30,25.16,17.03904,30.3867485,0,-0.05096,0.05096,25.16,17.09,30.41535303
01/03/2021 08:00,25.66336,17.04744,30.809467,0.00336,-0.04256,0.042692426,25.66,17.09,30.83024003
01/03/2021 08:30,27.89624,17.05948,32.69902237,0.01624,-0.03052,0.03457178,27.88,17.09,32.70110854
01/03/2021 09:00,25.66604,17.06732,30.82270302,0.02604,-0.02268,0.034532072,25.64,17.09,30.81359603
01/03/2021 09:30,24.43856,12.66236,27.52414532,0.02856,-0.01764,0.033568485,24.41,12.68,27.50691731
01/03/2021 10:00,24.90976,12.86004,28.03349375,0.03976,-0.02996,0.049784126,24.87,12.89,28.01194388
01/03/2021 10:30,25.22692,12.84884,28.31060194,0.06692,-0.04116,0.078564827,25.16,12.89,28.26973116
01/03/2021 11:00,25.2706,10.97792,27.55209524,0.1106,-0.05208,0.122248462,25.16,11.03,27.47155802
01/03/2021 11:30,24.82588,8.44876,26.22414657,0.14588,-0.05124,0.154617308,24.68,8.5,26.10272783
01/03/2021 12:00,25.68464,13.0826,28.82455819,0.16464,-0.0574,0.174359082,25.52,13.14,28.70418088
01/03/2021 12:30,25.87616,13.08204,28.99509315,0.35616,-0.05796,0.360845268,25.52,13.14,28.70418088
01/03/2021 13:00,25.3516,11.57008,27.86701229,0.4816,-0.05992,0.485313266,24.87,11.63,27.45494127
01/03/2021 13:30,24.46272,10.20204,26.50483522,0.55272,-0.05796,0.555750628,23.91,10.26,26.01837235
01/03/2021 14:00,24.13452,12.65868,27.25283903,0.60452,-0.06132,0.607622064,23.53,12.72,26.74807096
01/03/2021 14:30,23.84888,12.6472,26.99482812,0.69888,-0.0728,0.702661437,23.15,12.72,26.41440705
01/03/2021 15:00,23.32464,12.37008,26.40185051,0.58464,-0.05992,0.587702591,22.74,12.43,25.91548765
01/03/2021 15:30,23.51092,13.37876,27.05096261,0.50092,-0.05124,0.503533896,23.01,13.43,26.64254117
01/03/2021 16:00,23.38296,11.1482,25.90453979,0.37296,-0.0518,0.37654004,23.01,11.2,25.591016
01/03/2021 16:30,24.07088,11.35128,26.6131325,0.25088,-0.04872,0.255566846,23.82,11.4,26.40743077
01/03/2021 17:00,24.94384,12.3182,27.81965502,0.13384,-0.0518,0.143514409,24.81,12.37,27.72278846
01/03/2021 17:30,26.31732,11.9178,28.89005519,0.04732,-0.0322,0.057236548,26.27,11.95,28.86027373
01/03/2021 18:00,26.77392,10.62604,28.80547723,0.00392,-0.04396,0.044134431,26.77,10.67,28.81808113
01/03/2021 18:30,28.44,13.564,31.50897802,0,-0.056,0.056,28.44,13.62,31.53312544
01/03/2021 19:00,29.2,14.42036,32.56665139,0,-0.05964,0.05964,29.2,14.48,32.59310357
01/03/2021 19:30,29.2,14.68784,32.68597014,0,-0.06216,0.06216,29.2,14.75,32.71394962
01/03/2021 20:00,27.98,14.25372,31.40141611,0,-0.05628,0.05628,27.98,14.31,31.42700272
01/03/2021 20:30,27.21,14.024,30.61138148,0,-0.056,0.056,27.21,14.08,30.63707721
01/03/2021 21:00,26.08,13.25176,29.25364154,0,-0.05824,0.05824,26.08,13.31,29.28007001
01/03/2021 21:30,26.46,14.50036,30.17270356,0,-0.05964,0.05964,26.46,14.56,30.20141056
01/03/2021 22:00,24.95,13.75316,28.48950526,0,-0.05684,0.05684,24.95,13.81,28.51698792
01/03/2021 22:30,23.68,13.3498,27.18381062,0,-0.0602,0.0602,23.68,13.41,27.213425
01/03/2021 23:00,23.13,13.6398,26.85220743,0,-0.0602,0.0602,23.13,13.7,26.88283653
01/03/2021 23:30,22.44,15.39952,27.21578248,0,-0.06048,0.06048,22.44,15.46,27.25004954
02/03/2021 00:00,21.61,16.8626,27.41057057,0,-0.0574,0.0574,21.61,16.92,27.44591955
02/03/2021 00:30,21.61,15.23848,26.44245398,0,-0.05152,0.05152,21.61,15.29,26.47217785
02/03/2021 01:00,21.11,16.28512,26.66153097,0,-0.05488,0.05488,21.11,16.34,26.69508756
02/03/2021 01:30,20.69,15.97204,26.13775357,0,-0.05796,0.05796,20.69,16.03,26.1732115
02/03/2021 02:00,21.21,14.8426,25.88758148,0,-0.0574,0.0574,21.21,14.9,25.92053433
02/03/2021 02:30,20.52,12.24204,23.89430776,0,-0.05796,0.05796,20.52,12.3,23.92405484
02/03/2021 03:00,19.79,11.85232,23.06776082,0,-0.05768,0.05768,19.79,11.91,23.09745008
02/03/2021 03:30,20.25,12.26148,23.67290417,0,-0.05852,0.05852,20.25,12.32,23.70326771
02/03/2021 04:00,20.25,12.72064,23.91395371,0,-0.05936,0.05936,20.25,12.78,23.94558206
02/03/2021 04:30,20.67,16.51736,26.45887529,0,-0.05264,0.05264,20.67,16.57,26.49176853
02/03/2021 05:00,20.19,16.1382,25.84719713,0,-0.0518,0.0518,20.19,16.19,25.87957109
02/03/2021 05:30,20.19,16.13624,25.84597341,0,-0.05376,0.05376,20.19,16.19,25.87957109
02/03/2021 06:00,20.54,14.94652,25.40256011,0,-0.05348,0.05348,20.54,15,25.43406377
02/03/2021 06:30,21.77,14.94428,26.40576461,0,-0.05572,0.05572,21.77,15,26.43733912
02/03/2021 07:00,23.61,17.24456,29.23708176,0,-0.05544,0.05544,23.61,17.3,29.26981551
02/03/2021 07:30,24.6614,14.23456,28.47467907,0.0014,-0.05544,0.055457674,24.66,14.29,28.50122278
02/03/2021 08:00,25.53568,14.25472,29.2449653,0.01568,-0.03528,0.038607523,25.52,14.29,29.24849569
02/03/2021 08:30,26.7264,14.24464,30.28547879,0.0364,-0.04536,0.058159175,26.69,14.29,30.27474525
02/03/2021 09:00,27.85964,16.2896,32.27244349,0.05964,-0.0504,0.078083863,27.8,16.34,32.24648198
02/03/2021 09:30,28.8254,17.74512,33.84956379,0.0854,-0.05488,0.10151342,28.74,17.8,33.80573324
02/03/2021 10:00,27.80844,15.65624,31.91280599,0.11844,-0.05376,0.13006987,27.69,15.71,31.83614612
02/03/2021 10:30,27.85548,14.7912,31.53898165,0.16548,-0.0588,0.175616259,27.69,14.85,31.42067154
02/03/2021 11:00,29.18672,15.57344,33.08166649,0.21672,-0.05656,0.223978999,28.97,15.63,32.91743915
02/03/2021 11:30,30.2694,15.88344,34.18362536,0.2394,-0.05656,0.245990637,30.03,15.94,33.99830143
02/03/2021 12:00,29.86708,14.92512,33.3886459,0.22708,-0.05488,0.23361751,29.64,14.98,33.21038994
02/03/2021 12:30,30.69376,16.57232,34.88192502,0.26376,-0.05768,0.269993185,30.43,16.63,34.67768447
02/03/2021 13:00,29.73144,15.7812,33.66013663,0.39144,-0.0588,0.395831673,29.34,15.84,33.34278333
02/03/2021 13:30,29.41044,13.98568,32.56644325,0.44044,-0.05432,0.443777034,28.97,14.04,32.19289518
02/03/2021 14:00,29.02252,15.57568,32.93794885,0.49252,-0.05432,0.495506421,28.53,15.63,32.53087457
02/03/2021 14:30,27.98004,15.09484,31.79208759,0.39004,-0.05516,0.393921093,27.59,15.15,31.4758733
02/03/2021 15:00,28.44116,15.574,32.42605524,0.46116,-0.056,0.464547679,27.98,15.63,32.04960686
02/03/2021 15:30,28.42184,15.5754,32.40978362,0.44184,-0.0546,0.445200792,27.98,15.63,32.04960686
02/03/2021 16:00,28.3034,15.5768,32.3066425,0.3234,-0.0532,0.327746548,27.98,15.63,32.04960686
02/03/2021 16:30,28.14044,14.6182,31.71082047,0.16044,-0.0518,0.16859488,27.98,14.67,31.59255134
02/03/2021 17:00,29.2182,15.7196,33.17844233,0.0882,-0.0504,0.101584448,29.13,15.77,33.12476113
02/03/2021 17:30,30.051,15.78736,33.94559378,0.581,0.01736,0.581259296,29.47,15.77,33.42414995
02/03/2021 18:00,30.67624,15.38832,34.31955846,5.05624,0.34832,5.068223531,25.62,15.04,29.70834899
02/03/2021 18:30,31.48184,14.69468,34.74247933,5.06184,0.34468,5.073561716,26.42,14.35,30.06557666
02/03/2021 19:00,32.10212,15.38636,35.59896322,5.06212,0.34636,5.073955473,27.04,15.04,30.94128633
02/03/2021 19:30,31.4568,15.74496,35.17718055,5.0568,0.34496,5.068552421,26.4,15.4,30.56337678
02/03/2021 20:00,30.58044,14.87836,34.00777715,2.05044,0.10836,2.053301265,28.53,14.77,32.12652798
02/03/2021 20:30,29.45,15.2056,33.1438195,0,-0.0644,0.0644,29.45,15.27,33.17341405
02/03/2021 21:00,28.9,16.73644,33.3963834,0,-0.06356,0.06356,28.9,16.8,33.42828144
02/03/2021 21:30,27.65,15.58896,31.74174182,0,-0.06104,0.06104,27.65,15.65,31.77176419
02/03/2021 22:00,26.46,14.89868,30.36613683,0,-0.06132,0.06132,26.46,14.96,30.39626951
02/03/2021 22:30,25.85,15.50672,30.14433388,0,-0.06328,0.06328,25.85,15.57,30.1769349
02/03/2021 23:00,24.7,17.41008,30.21921385,0,-0.05992,0.05992,24.7,17.47,30.25377497
02/03/2021 23:30,23.3,13.96456,27.16429524,0,-0.05544,0.05544,23.3,14.02,27.19283729
03/03/2021 00:00,22.84,13.96176,26.76931718,0,-0.05824,0.05824,22.84,14.02,26.7997388
03/03/2021 00:30,22.44,13.56484,26.22133643,0,-0.05516,0.05516,22.44,13.62,26.24991429
03/03/2021 01:00,22.44,11.99484,25.44464161,0,-0.05516,0.05516,22.44,12.05,25.470691
03/03/2021 01:30,21.96,12.33484,25.18709745,0,-0.05516,0.05516,21.96,12.39,25.21415674
03/03/2021 02:00,22.23,13.21568,25.86169171,0,-0.05432,0.05432,22.23,13.27,25.88949208
03/03/2021 02:30,19.18,11.75812,22.49723952,0,-0.06188,0.06188,19.18,11.82,22.5296427
03/03/2021 03:00,17.84,10.5698,20.73611034,0,-0.0602,0.0602,17.84,10.63,20.76686062
03/03/2021 03:30,17.84,10.56896,20.73568218,0,-0.06104,0.06104,17.84,10.63,20.76686062
03/03/2021 04:00,17.84,10.56896,20.73568218,0,-0.06104,0.06104,17.84,10.63,20.76686062
03/03/2021 04:30,19.37,12.11952,22.84906267,0,-0.06048,0.06048,19.37,12.18,22.88119971
03/03/2021 05:00,21.15,13.60204,25.14633158,0,-0.05796,0.05796,21.15,13.66,25.17773024
03/03/2021 05:30,21.48,13.60092,25.42391443,0,-0.05908,0.05908,21.48,13.66,25.45556914
03/03/2021 06:00,21.84,13.59924,25.72790175,0,-0.06076,0.06076,21.84,13.66,25.76006988
03/03/2021 06:30,22.86,13.6012,26.6002301,0,-0.0588,0.0588,22.86,13.66,26.6303436
03/03/2021 07:00,22.86,13.18316,26.38892396,0,-0.05684,0.05684,22.86,13.24,26.4173655
03/03/2021 07:30,24.99,16.20148,29.78234467,0,-0.05852,0.05852,24.99,16.26,29.81421976
03/03/2021 08:00,26.11624,14.53548,29.88876328,0.01624,-0.04452,0.047389535,26.1,14.58,29.89626064
03/03/2021 08:30,27.69352,15.00976,31.49958643,0.02352,-0.03024,0.038309894,27.67,15.04,31.49334057
03/03/2021 09:00,28.3108,14.99996,32.03904176,0.0308,-0.04004,0.050515756,28.28,15.04,32.03061036
03/03/2021 09:30,29.55384,15.62128,33.42833899,0.06384,-0.04872,0.080306812,29.49,15.67,33.3947451
03/03/2021 10:00,30.28232,16.05988,34.27737811,0.08232,-0.05012,0.096377367,30.2,16.11,34.22823542
03/03/2021 10:30,29.66512,15.42568,33.43607256,0.15512,-0.05432,0.164355945,29.51,15.48,33.32372278
03/03/2021 11:00,30.481,16.15484,34.49739434,0.091,-0.05516,0.106412526,30.39,16.21,34.44294122
03/03/2021 11:30,29.51236,15.3054,33.24506974,0.12236,-0.0546,0.133989289,29.39,15.36,33.16175056
03/03/2021 12:00,28.66512,14.61316,32.17504545,0.15512,-0.05684,0.165205932,28.51,14.67,32.06289132
03/03/2021 12:30,30.246,15.44456,33.96107992,0.126,-0.05544,0.137657523,30.12,15.5,33.8742439
03/03/2021 13:00,29.43192,14.82848,32.95636106,0.17192,-0.05152,0.179473666,29.26,14.88,32.8262395
03/03/2021 13:30,29.3986,14.82568,32.92534691,0.1386,-0.05432,0.148864443,29.26,14.88,32.8262395
03/03/2021 14:00,30.05668,14.00456,33.15918747,0.10668,-0.05544,0.120225688,29.95,14.06,33.08604086
03/03/2021 14:30,29.77872,14.51616,33.12840271,0.11872,-0.06384,0.134796083,29.66,14.58,33.04984115
03/03/2021 15:00,29.507,15.37212,33.27108538,0.077,-0.04788,0.090672457,29.43,15.42,33.22501016
03/03/2021 15:30,30.05856,15.73976,33.9301794,0.02856,-0.03024,0.041594846,30.03,15.77,33.91892982
03/03/2021 16:00,30.0538,15.74508,33.92843113,0.0238,-0.02492,0.034459344,30.03,15.77,33.91892982
03/03/2021 16:30,30.29388,15.74144,34.13959723,0.03388,-0.02856,0.044311714,30.26,15.77,34.12272703
03/03/2021 17:00,30.2354,15.76384,34.09806541,0.6454,-0.00616,0.645429396,29.59,15.77,33.53000149
03/03/2021 17:30,28.82148,13.90776,32.00161711,5.12148,0.34776,5.133273264,23.7,13.56,27.30501053
03/03/2021 18:00,29.03868,13.92428,32.2045107,5.04868,0.36428,5.061804981,23.99,13.56,27.5570989
03/03/2021 18:30,31.85588,15.40804,35.38650572,5.04588,0.34804,5.057868802,26.81,15.06,30.75027967
03/03/2021 19:00,31.40916,15.17328,34.88214096,5.03916,0.34328,5.050839006,26.37,14.83,30.25402122
03/03/2021 19:30,30.99468,15.47132,34.64147703,5.03468,0.34132,5.046236424,25.96,15.13,30.04727109
03/03/2021 20:00,29.7302,15.0116,33.30514865,5.0302,0.3416,5.041785656,24.7,14.67,28.72801594
03/03/2021 20:30,29.1284,19.06068,34.81053301,0.4284,-0.01932,0.428835426,28.7,19.08,34.46355176
03/03/2021 21:00,28.07,16.34064,32.47986169,0,-0.05936,0.05936,28.07,16.4,32.50976622
03/03/2021 21:30,26.73,14.17176,30.25444895,0,-0.05824,0.05824,26.73,14.23,30.2817734
03/03/2021 22:00,25.71,14.17148,29.35702549,0,-0.05852,0.05852,25.71,14.23,29.38531946
03/03/2021 22:30,24.83,13.83204,28.42277662,0,-0.05796,0.05796,24.83,13.89,28.4510281
03/03/2021 23:00,23.78,13.03784,27.11961784,0,-0.06216,0.06216,23.78,13.1,27.14955617
03/03/2021 23:30,23.13,15.86316,28.04704521,0,-0.05684,0.05684,23.13,15.92,28.07923254
04/03/2021 00:00,22.05,16.49568,27.53742832,0,-0.05432,0.05432,22.05,16.55,27.57000181
04/03/2021 00:30,22.61,17.49988,28.59122068,0,-0.05012,0.05012,22.61,17.55,28.62192516
04/03/2021 01:00,21.92,14.02428,26.02242935,0,-0.05572,0.05572,21.92,14.08,26.05250084
04/03/2021 01:30,22.13,13.67344,26.01345539,0,-0.05656,0.05656,22.13,13.73,26.04322945
04/03/2021 02:00,21.84,13.67232,25.76660502,0,-0.05768,0.05768,21.84,13.73,25.79725761
04/03/2021 02:30,21.42,13.66952,25.41008022,0,-0.06048,0.06048,21.42,13.73,25.44266692
04/03/2021 03:00,21.42,16.45344,27.00985168,0,-0.05656,0.05656,21.42,16.51,27.04434322
04/03/2021 03:30,20.75,17.09708,26.88629101,0,-0.05292,0.05292,20.75,17.15,26.919974
04/03/2021 04:00,21.02,17.51484,27.36073866,0,-0.05516,0.05516,21.02,17.57,27.39608184
04/03/2021 04:30,20.77,17.30568,27.03478242,0,-0.05432,0.05432,20.77,17.36,27.06958625
04/03/2021 05:00,20.77,17.30596,27.03496165,0,-0.05404,0.05404,20.77,17.36,27.06958625
04/03/2021 05:30,21.36,17.60568,27.68049075,0,-0.05432,0.05432,21.36,17.66,27.71507171
04/03/2021 06:00,21.92,17.60204,28.11259882,0,-0.05796,0.05796,21.92,17.66,28.14892538
04/03/2021 06:30,22.69,17.60428,28.7184048,0,-0.05572,0.05572,22.69,17.66,28.75259467
04/03/2021 07:00,23.51,17.1268,29.08689358,0,-0.0532,0.0532,23.51,17.18,29.11825029
04/03/2021 07:30,23.05,12.68708,26.31091977,0,-0.05292,0.05292,23.05,12.74,26.3364785
04/03/2021 08:00,23.80336,15.1894,28.23681674,0.00336,-0.0406,0.040738797,23.8,15.23,28.25584718
04/03/2021 08:30,24.94288,12.81472,28.04218806,0.01288,-0.03528,0.037557593,24.93,12.85,28.04687861
04/03/2021 09:00,27.58528,13.87556,30.87845265,0.03528,-0.03444,0.049303063,27.55,13.91,30.86244644
04/03/2021 09:30,28.3146,15.39268,32.2281115,0.0546,-0.04732,0.072251937,28.26,15.44,32.20281354
04/03/2021 10:00,28.79688,15.38288,32.6480213,0.09688,-0.05712,0.112465234,28.7,15.44,32.58962412
04/03/2021 10:30,29.0988,15.38148,32.91398014,0.1288,-0.05852,0.141470952,28.97,15.44,32.82764841
04/03/2021 11:00,29.13408,15.38624,32.94739745,0.16408,-0.05376,0.172662631,28.97,15.44,32.82764841
04/03/2021 11:30,29.51316,15.38736,33.28359147,0.15316,-0.05264,0.161953559,29.36,15.44,33.17232582
04/03/2021 12:00,29.5084,14.59512,32.9205589,0.1484,-0.05488,0.158222547,29.36,14.65,32.81207247
04/03/2021 12:30,29.76264,13.52736,32.69257115,0.12264,-0.05264,0.133459879,29.64,13.58,32.60285264
04/03/2021 13:00,28.75472,12.5882,31.38943615,0.10472,-0.0518,0.116831153,28.65,12.64,31.31440723
04/03/2021 13:30,26.89684,13.02484,29.88455218,0.12684,-0.05516,0.138314899,26.77,13.08,29.79461864
04/03/2021 14:00,26.0576,13.02064,29.12963412,0.1176,-0.05936,0.131732189,25.94,13.08,29.05116177
04/03/2021 14:30,26.32536,13.02064,29.36939981,0.11536,-0.05936,0.129736422,26.21,13.08,29.29249904
04/03/2021 15:00,26.0826,13.35036,29.30075315,0.0826,-0.05964,0.101880762,26,13.41,29.25453982
04/03/2021 15:30,27.7186,14.86596,31.45341878,0.0686,-0.05404,0.087328584,27.65,14.92,31.41860754
04/03/2021 16:00,28.01936,14.511,31.55398003,0.05936,-0.049,0.076971486,27.96,14.56,31.52388301
04/03/2021 16:30,28.68404,14.51772,32.14869118,0.05404,-0.04228,0.068614284,28.63,14.56,32.11962796
04/03/2021 17:00,28.65156,14.53172,32.12604514,0.02156,-0.02828,0.035561102,28.63,14.56,32.11962796
04/03/2021 17:30,26.54224,12.47024,29.32571209,0.00224,-0.03976,0.039823049,26.54,12.51,29.34061519
04/03/2021 18:00,27.8,12.9868,30.68382268,0,-0.0532,0.0532,27.8,13.04,30.70637719
04/03/2021 18:30,30.87,16.05932,34.79739443,0,-0.05068,0.05068,30.87,16.11,34.82081274
04/03/2021 19:00,30.14,15.15792,33.73695509,0,-0.05208,0.05208,30.14,15.21,33.76038655
04/03/2021 19:30,29.87,15.38372,33.59874612,0,-0.05628,0.05628,29.87,15.44,33.62455204
04/03/2021 20:00,29.59,16.1712,33.7205547,0,-0.0588,0.0588,29.59,16.23,33.74879257
04/03/2021 20:30,28.72,15.7412,32.75093552,0,-0.0588,0.0588,28.72,15.8,32.77923733
04/03/2021 21:00,26.98,13.63924,30.23159387,0,-0.06076,0.06076,26.98,13.7,30.25905484
04/03/2021 21:30,26.98,15.17428,30.95446936,0,-0.05572,0.05572,26.98,15.23,30.98182209
04/03/2021 22:00,26.12,15.16896,30.20516094,0,-0.06104,0.06104,26.12,15.23,30.23586116
04/03/2021 22:30,23.8,13.17784,27.20469568,0,-0.06216,0.06216,23.8,13.24,27.23486001
04/03/2021 23:00,21.92,12.1398,25.05715754,0,-0.0602,0.0602,21.92,12.2,25.08637877
04/03/2021 23:30,21.92,15.15176,26.64699291,0,-0.05824,0.05824,21.92,15.21,26.6801518
05/03/2021 00:00,21.92,17.26316,27.90166829,0,-0.05684,0.05684,21.92,17.32,27.93687169
05/03/2021 00:30,22.8,18.58456,29.414722,0,-0.05544,0.05544,22.8,18.64,29.44978098
05/03/2021 01:00,22.42,18.08512,28.80499897,0,-0.05488,0.05488,22.42,18.14,28.83948682
05/03/2021 01:30,21.54,17.32176,27.64082071,0,-0.05824,0.05824,21.54,17.38,27.67735536
05/03/2021 02:00,22.34,18.6026,29.07115971,0,-0.0574,0.0574,22.34,18.66,29.10792332
05/03/2021 02:30,21.52,18.0126,28.06357352,0,-0.0574,0.0574,21.52,18.07,28.10045017
05/03/2021 03:00,21.04,17.30372,27.24151842,0,-0.05628,0.05628,21.04,17.36,27.27730192
05/03/2021 03:30,21.63,18.35792,28.37023311,0,-0.05208,0.05208,21.63,18.41,28.40396099
05/03/2021 04:00,20.1,17.22568,26.47138174,0,-0.05432,0.05432,20.1,17.28,26.5067614
05/03/2021 04:30,20.1,16.93568,26.28359293,0,-0.05432,0.05432,20.1,16.99,26.31862648
05/03/2021 05:00,20.1,17.2068,26.45909988,0,-0.0532,0.0532,20.1,17.26,26.49372756
05/03/2021 05:30,20.5,17.20848,26.76530934,0,-0.05152,0.05152,20.5,17.26,26.79846264
05/03/2021 06:00,21.44,13.1798,25.1670564,0,-0.0602,0.0602,21.44,13.24,25.19863488
05/03/2021 06:30,22.84,16.17344,27.98652821,0,-0.05656,0.05656,22.84,16.23,28.01925231
05/03/2021 07:00,23.38,18.81288,30.00914617,0,-0.05712,0.05712,23.38,18.87,30.04498793
05/03/2021 07:30,24.64868,16.00604,29.38963665,0.00868,-0.04396,0.044808749,24.64,16.05,29.40632755
05/03/2021 08:00,26.44284,16.7836,31.31953091,0.04284,-0.0364,0.056215884,26.4,16.82,31.3029136
05/03/2021 08:30,27.458,16.76484,32.17144113,0.098,-0.05516,0.112457217,27.36,16.82,32.11669348
05/03/2021 09:00,26.36512,14.06624,29.88274854,0.15512,-0.05376,0.164171715,26.21,14.12,29.77143765
05/03/2021 09:30,24.86016,12.43932,27.79863733,0.16016,-0.05068,0.167987166,24.7,12.49,27.67833268
05/03/2021 10:00,26.22452,13.4524,29.47359013,0.18452,-0.0476,0.190560726,26.04,13.5,29.33140979
05/03/2021 10:30,28.4322,15.44904,32.35835029,0.2422,-0.05096,0.247503054,28.19,15.5,32.17026733
05/03/2021 11:00,27.59772,12.32924,30.22654972,0.23772,-0.06076,0.245362132,27.36,12.39,30.03467496
05/03/2021 11:30,27.60948,11.43148,29.8824718,0.24948,-0.05852,0.256251558,27.36,11.49,29.67473168
05/03/2021 12:00,26.16328,9.7784,27.93088482,0.27328,-0.0616,0.280136607,25.89,9.84,27.69688972
05/03/2021 12:30,26.65068,12.66092,29.50521377,0.40068,-0.05908,0.405012233,26.25,12.72,29.16952005
05/03/2021 13:00,27.61576,14.71792,31.29292843,0.44576,-0.05208,0.44879205,27.17,14.77,30.92509984
05/03/2021 13:30,29.42024,17.01652,33.98694565,0.45024,-0.05348,0.453405082,28.97,17.07,33.62507695
05/03/2021 14:00,28.89424,17.0014,33.52498631,0.74424,-0.0686,0.747394901,28.15,17.07,32.92123023
05/03/2021 14:30,26.84488,15.21384,30.8562556,0.82488,-0.07616,0.828388411,26.02,15.29,30.17986912
05/03/2021 15:00,25.15664,13.4328,28.5183564,0.62664,-0.0672,0.630232917,24.53,13.5,27.99948035
05/03/2021 15:30,25.34256,12.66596,28.33146467,0.53256,-0.05404,0.535294755,24.81,12.72,27.88071914
05/03/2021 16:00,25.9728,12.8754,28.98900248,0.4928,-0.0546,0.49581549,25.48,12.93,28.57298199
05/03/2021 16:30,26.64284,13.96764,30.08215236,0.39284,-0.05236,0.396314061,26.25,14.02,29.759417
05/03/2021 17:00,26.47064,13.60932,29.76421296,0.22064,-0.05068,0.226385671,26.25,13.66,29.59152074
05/03/2021 17:30,25.2086,11.76248,27.81779017,0.0686,-0.03752,0.078190219,25.14,11.8,27.77156099
05/03/2021 18:00,27.0284,13.35108,30.14607344,0.0084,-0.03892,0.039816158,27.02,13.39,30.15580375
05/03/2021 18:30,30.83,16.27896,34.86392747,0,-0.06104,0.06104,30.83,16.34,34.89247053
05/03/2021 19:00,31.04,15.917,34.88312614,0,-0.063,0.063,31.04,15.98,34.91191774
05/03/2021 19:30,31.73,14.1884,34.75778466,0,-0.0616,0.0616,31.73,14.25,34.78297572
05/03/2021 20:00,31.37,15.86568,35.15390024,0,-0.05432,0.05432,31.37,15.92,35.17844937
05/03/2021 20:30,29.34,15.19428,33.04091017,0,-0.05572,0.05572,29.34,15.25,33.06657073
05/03/2021 21:00,28.7,15.73896,32.73232136,0,-0.06104,0.06104,28.7,15.8,32.76171546
05/03/2021 21:30,28.7,16.19728,32.95514951,0,-0.06272,0.06272,28.7,16.26,32.98602128
05/03/2021 22:00,28.24,16.20008,32.55672269,0,-0.05992,0.05992,28.24,16.26,32.58658006
05/03/2021 22:30,25.68,15.46064,29.97488597,0,-0.05936,0.05936,25.68,15.52,30.00554615
05/03/2021 23:00,26.08,19.9426,32.83098681,0,-0.0574,0.0574,26.08,20,32.86588505
05/03/2021 23:30,24.2,17.45036,29.83546655,0,-0.05964,0.05964,24.2,17.51,29.87038835
06/03/2021 00:00,23.97,15.09008,28.3243961,0,-0.05992,0.05992,23.97,15.15,28.35636436
06/03/2021 00:30,22.21,13.69064,26.09056771,0,-0.05936,0.05936,22.21,13.75,26.12176487
06/03/2021 01:00,22.21,13.69232,26.09144931,0,-0.05768,0.05768,22.21,13.75,26.12176487
06/03/2021 01:30,23.57,14.0198,27.42443604,0,-0.0602,0.0602,23.57,14.08,27.45525997
06/03/2021 02:00,23.57,14.25008,27.54286986,0,-0.05992,0.05992,23.57,14.31,27.57391884
06/03/2021 02:30,23.11,13.97952,27.00924063,0,-0.06048,0.06048,23.11,14.04,27.04059356
06/03/2021 03:00,23.11,14.49924,27.28186322,0,-0.06076,0.06076,23.11,14.56,27.31420326
06/03/2021 03:30,22.78,15.31728,27.45081905,0,-0.06272,0.06272,22.78,15.38,27.48586546
06/03/2021 04:00,22.78,15.31728,27.45081905,0,-0.06272,0.06272,22.78,15.38,27.48586546
06/03/2021 04:30,22.78,18.00924,29.03895875,0,-0.06076,0.06076,22.78,18.07,29.07667966
06/03/2021 05:00,23.43,19.9412,30.76713112,0,-0.0588,0.0588,23.43,20,30.8052739
06/03/2021 05:30,22.92,19.21484,29.90880265,0,-0.05516,0.05516,22.92,19.27,29.9442699
06/03/2021 06:00,23.47,19.54288,30.54120264,0,-0.05712,0.05712,23.47,19.6,30.57778442
06/03/2021 06:30,23.24,18.06456,29.43511386,0,-0.05544,0.05544,23.24,18.12,29.46917033
06/03/2021 07:00,23.93056,18.06792,29.98535368,0.00056,-0.05208,0.052083011,23.93,18.12,30.01631723
06/03/2021 07:30,24.95004,19.96332,31.95369527,0.04004,-0.03668,0.054301234,24.91,20,31.94539247
06/03/2021 08:00,25.31804,17.44156,30.7442867,0.13804,-0.04844,0.14629243,25.18,17.49,30.65831861
06/03/2021 08:30,25.80948,14.98932,29.8464231,0.24948,-0.05068,0.254575593,25.56,15.04,29.65662152
06/03/2021 09:00,27.20072,17.05708,32.10643466,0.37072,-0.05292,0.374478097,26.83,17.11,31.82139218
06/03/2021 09:30,27.21444,16.174,31.65792192,0.38444,-0.056,0.38849725,26.83,16.23,31.3570056
06/03/2021 10:00,27.95948,16.61568,32.52404255,0.45948,-0.05432,0.46267973,27.5,16.67,32.1580301
06/03/2021 10:30,28.77564,16.9098,33.37632085,0.53564,-0.0602,0.539012291,28.24,16.97,32.94660074
06/03/2021 11:00,29.14368,17.13924,33.80987477,0.53368,-0.06076,0.537127657,28.61,17.2,33.38221233
06/03/2021 11:30,28.75152,16.53372,33.16645594,0.54152,-0.05628,0.544436726,28.21,16.59,32.7266283
06/03/2021 12:00,25.66716,13.83036,29.15616505,0.58716,-0.05964,0.590181155,25.08,13.89,28.66946982
06/03/2021 12:30,29.48504,16.68652,33.87930834,0.35504,-0.05348,0.359045278,29.13,16.74,33.59738829
06/03/2021 13:00,29.8172,16.68904,34.17000837,0.3472,-0.05096,0.350919879,29.47,16.74,33.89260244
06/03/2021 13:30,28.04456,15.67708,32.12893062,0.43456,-0.05292,0.437770396,27.61,15.73,31.77648502
06/03/2021 14:00,28.46456,16.55636,32.92938251,0.85456,-0.07364,0.857727021,27.61,16.63,32.23149081
06/03/2021 14:30,28.4346,16.55132,32.90095243,0.8246,-0.07868,0.828345159,27.61,16.63,32.23149081
06/03/2021 15:00,27.85872,15.7714,32.01320568,0.74872,-0.0686,0.751856102,27.11,15.84,31.39837098
06/03/2021 15:30,27.4154,14.23428,30.89043354,0.6454,-0.05572,0.647800801,26.77,14.29,30.34529618
06/03/2021 16:00,27.28772,15.21708,31.24386638,0.51772,-0.05292,0.520417645,26.77,15.27,30.81891951
06/03/2021 16:30,27.98576,14.89352,31.70204569,0.37576,-0.04648,0.378623782,27.61,14.94,31.39292436
06/03/2021 17:00,28.81036,16.27408,33.0890091,0.22036,-0.04592,0.225093705,28.59,16.32,32.92006227
06/03/2021 17:30,29.42288,16.94912,33.95553764,0.08288,-0.04088,0.092413575,29.34,16.99,33.9042136
06/03/2021 18:00,30.41364,16.79092,34.74081882,0.56364,0.01092,0.563745772,29.85,16.78,34.24311464
06/03/2021 18:30,31.94784,17.11432,36.24312941,5.04784,0.33432,5.058898944,26.9,16.78,31.70454857
06/03/2021 19:00,32.24804,17.11684,36.50920836,5.03804,0.33684,5.049287893,27.21,16.78,31.9679918
06/03/2021 19:30,30.72072,18.87292,36.05481586,0.44072,-0.01708,0.441050842,30.28,18.89,35.68908096
06/03/2021 20:00,30.89,16.78232,35.15449281,0,-0.05768,0.05768,30.89,16.84,35.18206503
06/03/2021 20:30,30.16,16.78064,34.51398961,0,-0.05936,0.05936,30.16,16.84,34.54288928
06/03/2021 21:00,29.3,16.37812,33.566841,0,-0.06188,0.06188,29.3,16.44,33.59707725
06/03/2021 21:30,28.42,16.0856,32.65643776,0,-0.0644,0.0644,28.42,16.15,32.68820735
06/03/2021 22:00,27.88,15.58728,31.94147301,0,-0.06272,0.06272,27.88,15.65,31.97212692
06/03/2021 22:30,24.62,14.22448,28.43378679,0,-0.06552,0.06552,24.62,14.29,28.4666208
06/03/2021 23:00,25.29,17.47064,30.73771888,0,-0.05936,0.05936,25.29,17.53,30.77149655
06/03/2021 23:30,25.58,19.4468,32.13276257,0,-0.0532,0.0532,25.58,19.5,32.16498718
07/03/2021 00:00,23.8,15.32484,28.30707899,0,-0.05516,0.05516,23.8,15.38,28.33697937
07/03/2021 00:30,23.8,14.04316,27.63422412,0,-0.05684,0.05684,23.8,14.1,27.66315239
07/03/2021 01:00,24.85,15.6754,29.38095753,0,-0.0546,0.0546,24.85,15.73,29.41012411
07/03/2021 01:30,24.24,15.36008,28.69685797,0,-0.05992,0.05992,24.24,15.42,28.72897492
07/03/2021 02:00,23.87,15.35868,28.38425534,0,-0.06132,0.06132,23.87,15.42,28.4174823
07/03/2021 02:30,22.86,13.85036,26.72848803,0,-0.05964,0.05964,22.86,13.91,26.75944132
07/03/2021 03:00,20.21,12.76896,23.90586621,0,-0.06104,0.06104,20.21,12.83,23.93852543
07/03/2021 03:30,22.86,15.7098,27.7376534,0,-0.0602,0.0602,22.86,15.77,27.77179324
07/03/2021 04:00,22.86,14.90428,27.28950645,0,-0.05572,0.05572,22.86,14.96,27.31997804
07/03/2021 04:30,22.63,14.89952,27.09451229,0,-0.06048,0.06048,22.63,14.96,27.12781783
07/03/2021 05:00,22.63,14.90176,27.09574415,0,-0.05824,0.05824,22.63,14.96,27.12781783
07/03/2021 05:30,22.63,15.4412,27.39612304,0,-0.0588,0.0588,22.63,15.5,27.42930732
07/03/2021 06:00,23.34,16.95036,28.84562886,0,-0.05964,0.05964,23.34,17.01,28.88071502
07/03/2021 06:30,23.03,14.8184,27.3855049,0,-0.0616,0.0616,23.03,14.88,27.41888583
07/03/2021 07:00,23.47056,15.04868,27.88063766,0.00056,-0.06132,0.061322557,23.47,15.11,27.91331224
07/03/2021 07:30,23.2308,14.60996,27.44305012,0.0308,-0.04004,0.050515756,23.2,14.65,27.43833996
07/03/2021 08:00,24.13768,14.7968,28.31206255,0.12768,-0.0532,0.13832,24.01,14.85,28.23123448
07/03/2021 08:30,25.10368,14.5468,29.01386117,0.25368,-0.0532,0.259198346,24.85,14.6,28.82156311
07/03/2021 09:00,26.32356,16.16044,30.88834136,0.34356,-0.04956,0.347116216,25.98,16.21,30.62228763
07/03/2021 09:30,23.324,13.13184,26.76666206,0.294,-0.04816,0.297918421,23.03,13.18,26.53475645
07/03/2021 10:00,23.84456,15.78736,28.5972687,0.50456,-0.05264,0.507298495,23.34,15.84,28.2074671
07/03/2021 10:30,24.47168,14.98064,28.69290325,0.56168,-0.05936,0.56480796,23.91,15.04,28.24694143
07/03/2021 11:00,26.44592,14.98876,30.39818434,0.32592,-0.05124,0.3299233,26.12,15.04,30.14060384
07/03/2021 11:30,28.78092,16.28764,33.07005553,0.29092,-0.05236,0.295594344,28.49,16.34,32.84319869
07/03/2021 12:00,29.5596,16.7068,33.95419147,0.2996,-0.0532,0.304286707,29.26,16.76,33.72010083
07/03/2021 12:30,28.76296,14.75708,32.32768594,0.23296,-0.05292,0.23889514,28.53,14.81,32.14493739
07/03/2021 13:00,28.37092,10.72764,30.33135938,0.22092,-0.05236,0.22704012,28.15,10.78,30.1435051
07/03/2021 13:30,29.76252,12.43568,32.25606507,0.21252,-0.05432,0.219352257,29.55,12.49,32.08118763
07/03/2021 14:00,30.1038,15.61792,33.91398236,0.3038,-0.05208,0.308231677,29.8,15.67,33.66881198
07/03/2021 14:30,30.1304,16.86484,34.52917364,0.3304,-0.05516,0.334972813,29.8,16.92,34.26844613
07/03/2021 15:00,29.5722,16.86764,34.04456333,0.3122,-0.05236,0.316560278,29.26,16.92,33.79991124
07/03/2021 15:30,29.5862,16.86652,34.05617018,0.3262,-0.05348,0.330554913,29.26,16.92,33.79991124
07/03/2021 16:00,29.44088,16.86876,33.93111373,0.18088,-0.05124,0.187997638,29.26,16.92,33.79991124
07/03/2021 16:30,29.51312,16.86904,33.99395185,0.25312,-0.05096,0.258198869,29.26,16.92,33.79991124
07/03/2021 17:00,29.78476,15.95324,33.78813097,0.21476,-0.04676,0.219791618,29.57,16,33.62119718
07/03/2021 17:30,30.1692,14.7468,33.58048152,0.5992,0.0168,0.599435468,29.57,14.73,33.03570493
07/03/2021 18:00,31.14408,15.38008,34.73471721,5.06408,0.36008,5.076865554,26.08,15.02,30.09595986
07/03/2021 18:30,32.34624,18.69132,37.35832819,5.05624,0.34132,5.067747259,27.29,18.35,32.88565949
07/03/2021 19:00,31.96644,16.53048,35.98763753,5.04644,0.34048,5.05791294,26.92,16.19,31.41341274
07/03/2021 19:30,30.34596,15.90096,34.25956534,0.43596,-0.01904,0.436375576,29.91,15.92,33.88295294
07/03/2021 20:00,31.23,17.0112,35.56253401,0,-0.0588,0.0588,31.23,17.07,35.59069822
07/03/2021 20:30,30.49,17.00952,34.91366309,0,-0.06048,0.06048,30.49,17.07,34.94316814
07/03/2021 21:00,29.03,15.35812,32.84224033,0,-0.06188,0.06188,29.03,15.42,32.87122298
07/03/2021 21:30,28.28,13.96176,31.53869278,0,-0.05824,0.05824,28.28,14.02,31.56451805
07/03/2021 22:00,26.96,15.0456,30.87412637,0,-0.0644,0.0644,26.96,15.11,30.90556099
07/03/2021 22:30,27.29,19.16232,33.34574347,0,-0.05768,0.05768,27.29,19.22,33.37892299
07/03/2021 23:00,25.79,17.30204,31.05615379,0,-0.05796,0.05796,25.79,17.36,31.08848179
07/03/2021 23:30,24.79,15.34064,29.15269002,0,-0.05936,0.05936,24.79,15.4,29.18396992
08/03/2021 00:00,23.36,16.49008,28.59392135,0,-0.05992,0.05992,23.36,16.55,28.628519
08/03/2021 00:30,23.82,14.40428,27.83658891,0,-0.05572,0.05572,23.82,14.46,27.86546249
08/03/2021 01:00,24.16,15.36568,28.63231953,0,-0.05432,0.05432,24.16,15.42,28.66150729
08/03/2021 01:30,23.91,15.3654,28.42153439,0,-0.0546,0.0546,23.91,15.42,28.45108961
08/03/2021 02:00,23.57,15.36456,28.1356465,0,-0.05544,0.05544,23.57,15.42,28.16595995
08/03/2021 02:30,23.03,14.46288,27.19477519,0,-0.05712,0.05712,23.03,14.52,27.22519605
08/03/2021 03:00,22.72,13.37288,26.36346562,0,-0.05712,0.05712,22.72,13.43,26.39248567
08/03/2021 03:30,22.72,14.65092,27.03419791,0,-0.05908,0.05908,22.72,14.71,27.06626129
08/03/2021 04:00,17.95,11.66092,21.40512918,0,-0.05908,0.05908,17.95,11.72,21.43737157
08/03/2021 04:30,18.51,15.07428,23.87161531,0,-0.05572,0.05572,18.51,15.13,23.90684003
08/03/2021 05:00,21.75,18.04848,28.2632293,0,-0.05152,0.05152,21.75,18.1,28.29615698
08/03/2021 05:30,23.24,16.78792,28.66935399,0,-0.05208,0.05208,23.24,16.84,28.69988153
08/03/2021 06:00,24.16,15.76344,28.84773198,0,-0.05656,0.05656,24.16,15.82,28.87867726
08/03/2021 06:30,24.95,19.8126,31.85971781,0,-0.0574,0.0574,24.95,19.87,31.89544482
08/03/2021 07:00,25.29,19.81288,32.12684724,0,-0.05712,0.05712,25.29,19.87,32.16210503
08/03/2021 07:30,27.26064,17.6366,32.46832538,0.01064,-0.0434,0.044685228,27.25,17.68,32.48299401
08/03/2021 08:00,28.19704,16.41268,32.62589661,0.04704,-0.04732,0.06672289,28.15,16.46,32.60911069
08/03/2021 08:30,27.19864,15.42988,31.27054868,0.10864,-0.05012,0.119643905,27.09,15.48,31.20093749
08/03/2021 09:00,26.0104,13.62344,29.36220403,0.1204,-0.05656,0.133023282,25.89,13.68,29.28198251
08/03/2021 09:30,26.72536,14.03784,30.18784224,0.39536,-0.06216,0.400216685,26.33,14.1,29.8676899
08/03/2021 10:00,28.32604,14.76224,31.9419516,0.65604,-0.06776,0.659530059,27.67,14.83,31.39359489
08/03/2021 10:30,29.66132,15.317,33.38269601,0.76132,-0.063,0.76392221,28.9,15.38,32.73766027
08/03/2021 11:00,30.29424,16.03176,34.27474735,0.74424,-0.05824,0.746515288,29.55,16.09,33.64655406
08/03/2021 11:30,29.91556,16.7556,34.28834877,0.80556,-0.0644,0.808130109,29.11,16.82,33.62000149
08/03/2021 12:00,29.9262,15.29532,33.60839568,0.8162,-0.06468,0.818758782,29.11,15.36,32.91385271
08/03/2021 12:30,30.87608,19.2284,36.37394236,0.69608,-0.0616,0.698800348,30.18,19.29,35.81810296
08/03/2021 13:00,30.6564,16.99972,35.05431986,0.8064,-0.07028,0.809456755,29.85,17.07,34.38615128
08/03/2021 13:30,30.11108,16.57076,34.36956831,0.87108,-0.07924,0.874676708,29.24,16.65,33.64818123
08/03/2021 14:00,29.44708,18.81356,34.94396315,0.85708,-0.07644,0.860481958,28.59,18.89,34.26689656
08/03/2021 14:30,28.24584,15.8086,32.36880151,0.80584,-0.0714,0.80899695,27.44,15.88,31.70375372
08/03/2021 15:00,28.1582,15.58112,32.18160232,0.7182,-0.06888,0.721495457,27.44,15.65,31.58917694
08/03/2021 15:30,28.2548,16.00476,32.47285121,0.6048,-0.06524,0.608308555,27.65,16.07,31.98073483
08/03/2021 16:00,28.38384,17.05288,33.11258204,0.48384,-0.05712,0.4872,27.9,17.11,32.72861286
08/03/2021 16:30,28.70776,17.78736,33.77166949,0.34776,-0.05264,0.351721463,28.36,17.84,33.50455491
08/03/2021 17:00,29.17008,17.36016,33.94508392,0.22008,-0.04984,0.225652902,28.95,17.41,33.78180871
08/03/2021 17:30,29.73156,15.87492,33.70428378,0.09156,-0.04508,0.102056063,29.64,15.92,33.64485102
08/03/2021 18:00,30.5926,16.11192,34.57601974,0.0126,-0.03808,0.040110428,30.58,16.15,34.58263871
08/03/2021 18:30,31.25,15.55232,34.9061192,0,-0.05768,0.05768,31.25,15.61,34.93185652
08/03/2021 19:00,29.24,13.14372,32.05830587,0,-0.05628,0.05628,29.24,13.2,32.08142141
08/03/2021 19:30,27.9,13.14288,30.84064355,0,-0.05712,0.05712,27.9,13.2,30.86502875
08/03/2021 20:00,30.14,15.02036,33.67537401,0,-0.05964,0.05964,30.14,15.08,33.70201774
08/03/2021 20:30,29.28,14.21036,32.54616308,0,-0.05964,0.05964,29.28,14.27,32.57224739
08/03/2021 21:00,28.84,15.2998,32.64704397,0,-0.0602,0.0602,28.84,15.36,32.67529954
08/03/2021 21:30,28.11,17.39288,33.05577672,0,-0.05712,0.05712,28.11,17.45,33.08586707
08/03/2021 22:00,26.56,13.77484,29.91955576,0,-0.05516,0.05516,26.56,13.83,29.94499123
08/03/2021 22:30,26.1,13.77456,29.51183666,0,-0.05544,0.05544,26.1,13.83,29.53775381
08/03/2021 23:00,25.14,14.17064,28.8587359,0,-0.05936,0.05936,25.14,14.23,28.88793001
08/03/2021 23:30,22.03,14.16812,26.19268074,0,-0.06188,0.06188,22.03,14.23,26.22620445
09/03/2021 00:00,19.96,15.51512,25.28083362,0,-0.05488,0.05488,19.96,15.57,25.31455115
09/03/2021 00:30,22.95,17.83792,29.0670585,0,-0.05208,0.05208,22.95,17.89,29.09904809
09/03/2021 01:00,23.2,17.83932,29.26570242,0,-0.05068,0.05068,23.2,17.89,29.29662267
09/03/2021 01:30,23.2,18.20848,29.49218106,0,-0.05152,0.05152,23.2,18.26,29.52401734
09/03/2021 02:00,23.51,18.5468,29.94501445,0,-0.0532,0.0532,23.51,18.6,29.9779936
09/03/2021 02:30,23.26,18.54512,29.74809365,0,-0.05488,0.05488,23.26,18.6,29.78233705
09/03/2021 03:00,23.26,18.5454,29.7482682,0,-0.0546,0.0546,23.26,18.6,29.78233705
09/03/2021 03:30,22.95,18.54484,29.50616191,0,-0.05516,0.05516,22.95,18.6,29.54086153
09/03/2021 04:00,22.95,18.5426,29.5047541,0,-0.0574,0.0574,22.95,18.6,29.54086153
09/03/2021 04:30,21.11,17.37204,27.33898085,0,-0.05796,0.05796,21.11,17.43,27.37584702
09/03/2021 05:00,22.49,18.24176,28.95793342,0,-0.05824,0.05824,22.49,18.3,28.9946564
09/03/2021 05:30,23.05,18.56568,29.59707712,0,-0.05432,0.05432,23.05,18.62,29.63118121
09/03/2021 06:00,23.05,18.18456,29.35950821,0,-0.05544,0.05544,23.05,18.24,29.39387861
09/03/2021 06:30,23.05,15.13484,27.57473267,0,-0.05516,0.05516,23.05,15.19,27.60504664
09/03/2021 07:00,24.60056,14.59064,28.60199867,0.00056,-0.05936,0.059362641,24.6,14.65,28.63184416
09/03/2021 07:30,26.09668,16.03304,30.62833784,0.03668,-0.03696,0.05207172,26.06,16.07,30.61647432
09/03/2021 08:00,25.28132,13.05408,28.452665,0.20132,-0.04592,0.206490651,25.08,13.1,28.29516566
09/03/2021 08:30,24.37464,12.1566,27.23795144,0.23464,-0.0434,0.238619969,24.14,12.2,27.04772819
09/03/2021 09:00,24.87564,12.15968,27.68854065,0.25564,-0.04032,0.258800139,24.62,12.2,27.47697946
09/03/2021 09:30,24.86948,12.15884,27.68263762,0.24948,-0.04116,0.252852558,24.62,12.2,27.47697946
09/03/2021 10:00,25.10804,12.71324,28.14320778,0.48804,-0.04676,0.490274963,24.62,12.76,27.73016408
09/03/2021 10:30,28.70128,15.464,32.6021283,0.72128,-0.056,0.723450647,27.98,15.52,31.99610601
09/03/2021 11:00,28.80488,15.69092,32.8013122,0.82488,-0.05908,0.826993023,27.98,15.75,32.10829955
09/03/2021 11:30,28.53152,15.68952,32.56084568,0.82152,-0.06048,0.823743249,27.71,15.75,31.87328976
09/03/2021 12:00,28.28744,15.687,32.34596158,0.86744,-0.063,0.869724757,27.42,15.75,31.62149427
09/03/2021 12:30,27.91852,14.9998,31.69286606,0.82852,-0.0602,0.830704177,27.09,15.06,30.99470439
09/03/2021 13:00,28.5768,15.55596,32.53646247,0.7168,-0.05404,0.718834168,27.86,15.61,31.93511703
09/03/2021 13:30,28.1042,15.23428,31.96762964,0.7042,-0.05572,0.70640099,27.4,15.29,31.37744572
09/03/2021 14:00,27.60128,14.84596,31.34059964,0.58128,-0.05404,0.583786571,27.02,14.9,30.85596215
09/03/2021 14:30,26.51256,14.2498,30.09937936,0.39256,-0.0602,0.397149082,26.12,14.31,29.78305726
09/03/2021 15:00,27.67316,15.094,31.52193872,0.29316,-0.056,0.298460694,27.38,15.15,31.29196223
09/03/2021 15:30,28.02388,15.0968,31.83160726,0.24388,-0.0532,0.249615092,27.78,15.15,31.64254889
09/03/2021 16:00,27.23276,14.26016,30.74045186,0.17276,-0.04984,0.179805571,27.06,14.31,30.61077751
09/03/2021 16:30,28.56376,14.55324,32.05752922,0.12376,-0.04676,0.132299037,28.44,14.6,31.96863463
09/03/2021 17:00,29.57792,15.6596,33.46754284,0.08792,-0.0504,0.101341435,29.49,15.71,33.41353319
09/03/2021 17:30,29.53312,15.31004,33.26563545,0.04312,-0.02996,0.052506533,29.49,15.34,33.24117477
09/03/2021 18:00,30.5656,15.30304,34.18243608,0.0056,-0.03696,0.037381835,30.56,15.34,34.19399362
09/03/2021 18:30,31.79,15.51596,35.37441328,0,-0.05404,0.05404,31.79,15.57,35.39814967
09/03/2021 19:00,32.71,16.17988,36.49291187,0,-0.05012,0.05012,32.71,16.23,36.51516123
09/03/2021 19:30,31.66,15.32708,35.17491978,0,-0.05292,0.05292,31.66,15.38,35.19801131
09/03/2021 20:00,31.2,16.05428,35.08817331,0,-0.05572,0.05572,31.2,16.11,35.11370245
09/03/2021 20:30,29.47,15.32008,33.21424019,0,-0.05992,0.05992,29.47,15.38,33.24192082
09/03/2021 21:00,27.23,14.10036,30.66419821,0,-0.05964,0.05964,27.23,14.16,30.69166825
09/03/2021 21:30,27.69,16.05596,32.00827942,0,-0.05404,0.05404,27.69,16.11,32.03542102
09/03/2021 22:00,24.7,16.05456,29.4591055,0,-0.05544,0.05544,24.7,16.11,29.48935571
09/03/2021 22:30,24.7,13.08484,27.95179847,0,-0.05516,0.05516,24.7,13.14,27.97766252
09/03/2021 23:00,24.7,14.33288,28.55733617,0,-0.05712,0.05712,24.7,14.39,28.5860473
09/03/2021 23:30,24.05,15.57344,28.65195514,0,-0.05656,0.05656,24.05,15.63,28.68273697
10/03/2021 00:00,21.19,12.39484,24.54889323,0,-0.05516,0.05516,21.19,12.45,24.57678986
10/03/2021 00:30,23.13,13.62596,26.84517994,0,-0.05404,0.05404,23.13,13.68,26.87264966
10/03/2021 01:00,23.13,16.53596,28.43298917,0,-0.05404,0.05404,23.13,16.59,28.46445151
10/03/2021 01:30,23.55,18.434,29.9067694,0,-0.056,0.056,23.55,18.49,29.94131928
10/03/2021 02:00,19.75,13.0626,23.67897841,0,-0.0574,0.0574,19.75,13.12,23.71069168
10/03/2021 02:30,17.87,10.4526,20.70250581,0,-0.0574,0.0574,17.87,10.51,20.73154601
10/03/2021 03:00,19.68,11.8754,22.98537633,0,-0.0546,0.0546,19.68,11.93,23.01363292
10/03/2021 03:30,22.26,14.06568,26.33155814,0,-0.05432,0.05432,22.26,14.12,26.36061456
10/03/2021 04:00,22.26,14.0668,26.33215643,0,-0.0532,0.0532,22.26,14.12,26.36061456
10/03/2021 04:30,19.79,11.47484,22.87610223,0,-0.05516,0.05516,19.79,11.53,22.90382064
10/03/2021 05:00,22.32,14.33428,26.52647702,0,-0.05572,0.05572,22.32,14.39,26.55662817
10/03/2021 05:30,22.63,14.33372,26.78754242,0,-0.05628,0.05628,22.63,14.39,26.81769938
10/03/2021 06:00,22.99,13.18428,26.50217612,0,-0.05572,0.05572,22.99,13.24,26.52993969
10/03/2021 06:30,22.99,14.73624,27.3074508,0,-0.05376,0.05376,22.99,14.79,27.33649941
10/03/2021 07:00,19.68,11.18288,22.63535299,0,-0.05712,0.05712,19.68,11.24,22.66362725
10/03/2021 07:30,24.3514,14.61596,28.40100295,0.0014,-0.05404,0.054058132,24.35,14.67,28.42765203
10/03/2021 08:00,27.48408,15.77172,31.68788105,0.02408,-0.02828,0.037143032,27.46,15.8,31.68109215
10/03/2021 08:30,28.61968,17.40172,33.49486442,0.02968,-0.02828,0.040995863,28.59,17.43,33.48422016
10/03/2021 09:00,27.75956,14.51116,31.32358434,0.04956,-0.02884,0.057340555,27.71,14.54,31.29306153
10/03/2021 09:30,24.91104,12.15576,27.71862939,0.06104,-0.04424,0.075386068,24.85,12.2,27.68325306
10/03/2021 10:00,26.39612,13.03184,29.43779891,0.10612,-0.04816,0.116536861,26.29,13.08,29.36410223
10/03/2021 10:30,28.3002,14.53408,31.81416039,0.1302,-0.04592,0.138060445,28.17,14.58,31.71947824
10/03/2021 11:00,29.26148,13.53072,32.2384025,0.15148,-0.04928,0.159294409,29.11,13.58,32.1217761
10/03/2021 11:30,28.87228,13.5254,31.8833028,0.11228,-0.0546,0.124851746,28.76,13.58,31.80493672
10/03/2021 12:00,28.83532,12.69436,31.50591143,0.07532,-0.04564,0.088068791,28.76,12.74,31.45544786
10/03/2021 12:30,27.24364,13.3554,30.34110462,0.07364,-0.0546,0.091673385,27.17,13.41,30.2991254
10/03/2021 13:00,28.75852,14.5138,32.21339571,0.05852,-0.0462,0.074558906,28.7,14.56,32.18203847
10/03/2021 13:30,28.34496,14.29764,31.74679932,0.06496,-0.05236,0.083434832,28.28,14.35,31.71247231
10/03/2021 14:00,28.79168,14.88484,32.41171546,0.07168,-0.05516,0.090446935,28.72,14.94,32.3734768
10/03/2021 14:30,27.6898,14.08736,31.06732586,0.0798,-0.05264,0.095598167,27.61,14.14,31.02018214
10/03/2021 15:00,27.10204,14.08456,30.54333647,0.08204,-0.05544,0.099015934,27.02,14.14,30.49622928
10/03/2021 15:30,27.07124,14.10416,30.52506125,0.05124,-0.03584,0.062530338,27.02,14.14,30.49622928
10/03/2021 16:00,28.28228,15.0134,32.02014275,0.04228,-0.0266,0.049951561,28.24,15.04,31.99529965
10/03/2021 16:30,28.0422,14.01872,31.35106842,0.0322,-0.02128,0.038596352,28.01,14.04,31.33180014
10/03/2021 17:00,28.0338,13.80704,31.24945273,0.0238,-0.02296,0.033069648,28.01,13.83,31.2382618
10/03/2021 17:30,25.60448,11.63772,28.12518307,0.00448,-0.04228,0.042516688,25.6,11.68,28.13862825
10/03/2021 18:00,25.6,7.79372,26.76008355,0,-0.05628,0.05628,25.6,7.85,26.7765289
10/03/2021 18:30,27.13,11.62484,29.51565356,0,-0.05516,0.05516,27.13,11.68,29.53742203
10/03/2021 19:00,27.84,12.93148,30.69672254,0,-0.05852,0.05852,27.84,12.99,30.72142087
10/03/2021 19:30,26.86,12.4154,29.59056872,0,-0.0546,0.0546,26.86,12.47,29.61351887
10/03/2021 20:00,26.08,12.4098,28.88199328,0,-0.0602,0.0602,26.08,12.47,28.90791068
10/03/2021 20:30,27.21,13.83456,30.52505775,0,-0.05544,0.05544,27.21,13.89,30.55022422
10/03/2021 21:00,28.03,14.96176,31.77318307,0,-0.05824,0.05824,28.03,15.02,31.80064936
10/03/2021 21:30,27.27,16.2868,31.76338701,0,-0.0532,0.0532,27.27,16.34,31.79069833
10/03/2021 22:00,25.83,14.17036,29.46163611,0,-0.05964,0.05964,25.83,14.23,29.49036792
10/03/2021 22:30,25.22,13.90596,28.79972437,0,-0.05404,0.05404,25.22,13.96,28.82585645
10/03/2021 23:00,23.28,14.23092,27.2851147,0,-0.05908,0.05908,23.28,14.29,27.31597518
10/03/2021 23:30,22.44,13.98484,26.44105425,0,-0.05516,0.05516,22.44,14.04,26.47027012
11/03/2021 00:00,22.44,16.97484,28.13714259,0,-0.05516,0.05516,22.44,17.03,28.17045438
11/03/2021 00:30,22.44,17.27044,28.31645631,0,-0.04956,0.04956,22.44,17.32,28.34671057
11/03/2021 01:00,22.11,13.41344,25.86063558,0,-0.05656,0.05656,22.11,13.47,25.89001738
11/03/2021 01:30,22.4,14.13176,26.48521551,0,-0.05824,0.05824,22.4,14.19,26.51633647
