Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/03/2021 02:00,20.35,14.50568,24.99074333,0,-0.05432,0.05432,20.35,14.56,25.02231204
11/03/2021 02:30,20.35,11.604,23.4259539,0,-0.056,0.056,20.35,11.66,23.45374384
11/03/2021 03:00,20.75,11.60512,23.7748041,0,-0.05488,0.05488,20.75,11.66,23.8016407
11/03/2021 03:30,20.96,11.894,24.09956091,0,-0.056,0.056,20.96,11.95,24.12724808
11/03/2021 04:00,19.58,11.8926,22.90873927,0,-0.0574,0.0574,19.58,11.95,22.93858976
11/03/2021 04:30,19.12,11.68204,22.40634862,0,-0.05796,0.05796,19.12,11.74,22.43662185
11/03/2021 05:00,19.39,11.45512,22.52092081,0,-0.05488,0.05488,19.39,11.51,22.54888467
11/03/2021 05:30,17.78,10.34344,20.56976303,0,-0.05656,0.05656,17.78,10.4,20.59826206
11/03/2021 06:00,17.78,9.97288,20.38594456,0,-0.05712,0.05712,17.78,10.03,20.41394866
11/03/2021 06:30,18.68,12.01372,22.20972463,0,-0.05628,0.05628,18.68,12.07,22.24021807
11/03/2021 07:00,19.7384,13.228,23.76098522,0.0084,-0.042,0.042831764,19.73,13.27,23.77742206
11/03/2021 07:30,20.55304,13.24312,24.45010594,0.03304,-0.02688,0.042593145,20.52,13.27,24.43692493
11/03/2021 08:00,21.464,10.9824,24.11050405,0.084,-0.0476,0.096549262,21.38,11.03,24.05754144
11/03/2021 08:30,22.52296,10.97456,25.05443462,0.16296,-0.05544,0.172132377,22.36,11.03,24.93251893
11/03/2021 09:00,23.5316,11.30612,26.10679122,0.0616,-0.03388,0.070302307,23.47,11.34,26.06600276
11/03/2021 09:30,23.94388,11.291,26.47255315,0.24388,-0.049,0.248753803,23.7,11.34,26.27328681
11/03/2021 10:00,24.2432,11.55064,26.85423674,0.5432,-0.05936,0.546433756,23.7,11.61,26.39094731
11/03/2021 10:30,25.75792,12.5226,28.64063466,0.36792,-0.0574,0.37237063,25.39,12.58,28.3356401
11/03/2021 11:00,25.70052,12.73072,28.68079427,0.31052,-0.04928,0.314406089,25.39,12.78,28.4249978
11/03/2021 11:30,26.676,13.33288,29.8223853,0.616,-0.05712,0.618642623,26.06,13.39,29.29873205
11/03/2021 12:00,28.1834,14.70812,31.79045186,0.5334,-0.06188,0.536977369,27.65,14.77,31.34765382
11/03/2021 12:30,28.98492,15.34064,32.79421935,0.37492,-0.05936,0.379590063,28.61,15.4,32.49141579
11/03/2021 13:00,30.155,15.57764,33.94093241,0.245,-0.05236,0.250532572,29.91,15.63,33.74766659
11/03/2021 13:30,28.46428,12.80224,31.21077674,0.64428,-0.06776,0.647833417,27.82,12.87,30.65272092
11/03/2021 14:00,27.95856,13.32896,30.97325059,0.51856,-0.06104,0.522140168,27.44,13.39,30.53269887
11/03/2021 14:30,28.4492,14.58024,31.96780223,0.1092,-0.03976,0.116213156,28.34,14.62,31.88886953
11/03/2021 15:00,28.20604,14.92428,31.91104552,0.51604,-0.05572,0.519039498,27.69,14.98,31.48232044
11/03/2021 15:30,27.89776,14.411,31.4000308,0.20776,-0.049,0.213460108,27.69,14.46,31.23824099
11/03/2021 16:00,28.15004,14.72324,31.76788548,0.25004,-0.04676,0.254374722,27.9,14.77,31.5683845
11/03/2021 16:30,28.51016,14.72352,32.08755622,0.23016,-0.04648,0.234806337,28.28,14.77,31.90472222
11/03/2021 17:00,28.97928,15.6238,32.92266386,0.11928,-0.0462,0.127914653,28.86,15.67,32.83973965
11/03/2021 17:30,28.95464,15.40444,32.79737717,0.09464,-0.03556,0.101100164,28.86,15.44,32.73061564
11/03/2021 18:00,29.78924,15.40304,33.53583846,0.00924,-0.03696,0.038097496,29.78,15.44,33.54462699
11/03/2021 18:30,30.68,15.94232,34.57484587,0,-0.05768,0.05768,30.68,16,34.60147974
11/03/2021 19:00,30.68,15.9398,34.57368398,0,-0.0602,0.0602,30.68,16,34.60147974
11/03/2021 19:30,30.68,15.45644,34.35351419,0,-0.06356,0.06356,30.68,15.52,34.38215816
11/03/2021 20:00,28.63,13.28952,31.56403399,0,-0.06048,0.06048,28.63,13.35,31.58954574
11/03/2021 20:30,29.13,15.52868,33.01055593,0,-0.06132,0.06132,29.13,15.59,33.03944612
11/03/2021 21:00,27.32,14.66868,31.00891119,0,-0.06132,0.06132,27.32,14.73,31.03796546
11/03/2021 21:30,25.75,13.82756,29.22779355,0,-0.06244,0.06244,25.75,13.89,29.25738539
11/03/2021 22:00,26.37,14.96232,30.31910157,0,-0.05768,0.05768,26.37,15.02,30.34760781
11/03/2021 22:30,24.1,13.56176,27.65377613,0,-0.05824,0.05824,24.1,13.62,27.68238429
11/03/2021 23:00,24.43,13.56568,27.94373944,0,-0.05432,0.05432,24.43,13.62,27.97015016
11/03/2021 23:30,23.51,14.52204,27.63348957,0,-0.05796,0.05796,23.51,14.58,27.66399284
12/03/2021 00:00,21.65,16.91316,27.47321389,0,-0.05684,0.05684,21.65,16.97,27.5082424
12/03/2021 00:30,22.78,18.10764,29.10008636,0,-0.05236,0.05236,22.78,18.16,29.13269641
12/03/2021 01:00,21.96,15.86456,27.09106613,0,-0.05544,0.05544,21.96,15.92,27.12356909
12/03/2021 01:30,21.25,13.57896,25.21806207,0,-0.06104,0.06104,21.25,13.64,25.25098216
12/03/2021 02:00,22.15,18.06624,28.58341351,0,-0.05376,0.05376,22.15,18.12,28.61742301
12/03/2021 02:30,22.15,18.47708,28.84484331,0,-0.05292,0.05292,22.15,18.53,28.87877075
12/03/2021 03:00,20.94,17.51568,27.29986531,0,-0.05432,0.05432,20.94,17.57,27.33474895
12/03/2021 03:30,20.94,14.56568,25.50769754,0,-0.05432,0.05432,20.94,14.62,25.53875486
12/03/2021 04:00,20.94,11.32708,23.80727497,0,-0.05292,0.05292,20.94,11.38,23.83249882
12/03/2021 04:30,20.94,12.43372,24.35325426,0,-0.05628,0.05628,20.94,12.49,24.38203642
12/03/2021 05:00,20.94,12.4354,24.35411204,0,-0.0546,0.0546,20.94,12.49,24.38203642
12/03/2021 05:30,21.42,12.4368,24.76873824,0,-0.0532,0.0532,21.42,12.49,24.79549354
12/03/2021 06:00,22.67,17.55232,28.67076625,0,-0.05768,0.05768,22.67,17.61,28.70611433
12/03/2021 06:30,23.22,15.25316,27.78177982,0,-0.05684,0.05684,23.22,15.31,27.81302752
12/03/2021 07:00,24.18,17.7254,29.98103076,0,-0.0546,0.0546,24.18,17.78,30.0133437
12/03/2021 07:30,24.2038,15.96892,28.99707469,0.0238,-0.03108,0.039145963,24.18,16,28.99435117
12/03/2021 08:00,25.60496,14.03184,29.19771413,0.06496,-0.04816,0.080865241,25.54,14.08,29.16398464
12/03/2021 08:30,24.78444,12.65044,27.82628431,0.10444,-0.04956,0.115602367,24.68,12.7,27.75594351
12/03/2021 09:00,27.41716,14.56848,31.04740363,0.16716,-0.05152,0.174919341,27.25,14.62,30.9242122
12/03/2021 09:30,28.63184,15.34932,32.48667244,0.44184,-0.05068,0.444737055,28.19,15.4,32.12220572
12/03/2021 10:00,26.88988,13.754,30.20328066,0.57988,-0.056,0.582577732,26.31,13.81,29.71417507
12/03/2021 10:30,28.85296,15.21876,32.62060632,0.51296,-0.05124,0.515512851,28.34,15.27,32.19205647
12/03/2021 11:00,29.33972,15.49296,33.17907442,0.34972,-0.04704,0.352869438,28.99,15.54,32.89242618
12/03/2021 11:30,29.15216,14.20072,32.42697768,0.62216,-0.04928,0.624108632,28.53,14.25,31.89080432
12/03/2021 12:00,29.40144,14.92624,32.97328183,0.60144,-0.05376,0.603837901,28.8,14.98,32.46290806
12/03/2021 12:30,29.29868,16.11204,33.43666375,0.49868,-0.05796,0.502036955,28.8,16.17,33.02891006
12/03/2021 13:00,29.5234,16.32736,33.7374248,0.3934,-0.05264,0.396906197,29.13,16.38,33.41947486
12/03/2021 13:30,29.99592,16.32092,34.14861119,0.46592,-0.05908,0.46965082,29.53,16.38,33.76870297
12/03/2021 14:00,28.893,15.42036,32.75046491,0.553,-0.05964,0.556206733,28.34,15.48,32.2921972
12/03/2021 14:30,28.46788,15.40748,32.36990318,0.81788,-0.07252,0.821088817,27.65,15.48,31.68837168
12/03/2021 15:00,28.3724,17.0014,33.07628582,0.7224,-0.0686,0.72564986,27.65,17.07,32.4947288
12/03/2021 15:30,27.66944,17.014,32.48190428,0.41944,-0.056,0.423161805,27.25,17.07,32.15505248
12/03/2021 16:00,28.26616,16.5796,32.76978696,0.21616,-0.0504,0.221957892,28.05,16.63,32.60919196
12/03/2021 16:30,28.59824,15.5196,32.53793656,0.12824,-0.0504,0.137788452,28.47,15.57,32.44943451
12/03/2021 17:00,26.82088,13.74492,30.13772436,0.11088,-0.04508,0.119693696,26.71,13.79,30.05974384
12/03/2021 17:30,27.8144,14.24744,31.25108628,0.0644,-0.04256,0.077192704,27.75,14.29,31.21324398
12/03/2021 18:00,29.4612,15.0194,33.06878712,0.0112,-0.0406,0.042116505,29.45,15.06,33.07727468
12/03/2021 18:30,28.84,15.00428,32.50959886,0,-0.05572,0.05572,28.84,15.06,32.53535308
12/03/2021 19:00,30.91,16.68596,35.12619195,0,-0.05404,0.05404,30.91,16.74,35.15189469
12/03/2021 19:30,30.56,16.68372,34.81752595,0,-0.05628,0.05628,30.56,16.74,34.84452898
12/03/2021 20:00,29.95,16.47372,34.18166103,0,-0.05628,0.05628,29.95,16.53,34.2088205
12/03/2021 20:30,28.86,15.10868,32.57563217,0,-0.06132,0.06132,28.86,15.17,32.60411784
12/03/2021 21:00,25.89,14.31008,29.58159038,0,-0.05992,0.05992,25.89,14.37,29.61062309
12/03/2021 21:30,26.98,15.45672,31.09389961,0,-0.06328,0.06328,26.98,15.52,31.12540442
12/03/2021 22:00,26.14,16.23868,30.77327295,0,-0.06132,0.06132,26.14,16.3,30.8056748
12/03/2021 22:30,26.14,19.52484,32.62696702,0,-0.05516,0.05516,26.14,19.58,32.66000612
12/03/2021 23:00,25.52,19.52428,32.13203868,0,-0.05572,0.05572,25.52,19.58,32.16592607
12/03/2021 23:30,24.6,18.47708,30.76625563,0,-0.05292,0.05292,24.6,18.53,30.7980665
13/03/2021 00:00,24.07,18.4768,30.34397862,0,-0.0532,0.0532,24.07,18.53,30.37640203
13/03/2021 00:30,20.27,15.61568,25.5875431,0,-0.05432,0.05432,20.27,15.67,25.62072989
13/03/2021 01:00,21.4,15.61652,26.49218181,0,-0.05348,0.05348,21.4,15.67,26.52374219
13/03/2021 01:30,22.69,17.72596,28.79315471,0,-0.05404,0.05404,22.69,17.78,28.82645486
13/03/2021 02:00,23.18,18.52204,29.67117062,0,-0.05796,0.05796,23.18,18.58,29.70738629
13/03/2021 02:30,21.17,16.7254,26.97976844,0,-0.0546,0.0546,21.17,16.78,27.01365025
13/03/2021 03:00,19.62,15.80932,25.19680533,0,-0.05068,0.05068,19.62,15.86,25.22863453
13/03/2021 03:30,20.54,16.71044,26.47886714,0,-0.04956,0.04956,20.54,16.76,26.51017163
13/03/2021 04:00,20.54,17.1868,26.78204052,0,-0.0532,0.0532,20.54,17.24,26.81621151
13/03/2021 04:30,21.61,18.04708,28.15473666,0,-0.05292,0.05292,21.61,18.1,28.18868745
13/03/2021 05:00,21.61,18.04652,28.15437771,0,-0.05348,0.05348,21.61,18.1,28.18868745
13/03/2021 05:30,21.61,18.04876,28.15581357,0,-0.05124,0.05124,21.61,18.1,28.18868745
13/03/2021 06:00,21.82,14.52456,26.21212016,0,-0.05544,0.05544,21.82,14.58,26.24288094
13/03/2021 06:30,21.57,12.66428,25.01297439,0,-0.05572,0.05572,21.57,12.72,25.041232
13/03/2021 07:00,22.53224,14.8296,26.9744115,0.00224,-0.0504,0.050449753,22.53,14.88,27.00028333
13/03/2021 07:30,23.72272,18.9738,30.37717121,0.06272,-0.0462,0.077898899,23.66,19.02,30.35714084
13/03/2021 08:00,23.99864,18.58136,30.35130411,0.10864,-0.03864,0.115306978,23.89,18.62,30.28921425
13/03/2021 08:30,25.14852,15.47352,29.52757829,0.19852,-0.04648,0.203888648,24.95,15.52,29.38320779
13/03/2021 09:00,26.43496,19.53296,32.8685813,0.20496,-0.04704,0.210288761,26.23,19.58,32.73208365
13/03/2021 09:30,26.81856,16.61764,31.54966117,0.58856,-0.05236,0.590884458,26.23,16.67,31.07896073
13/03/2021 10:00,27.48044,16.97344,32.2997252,0.58044,-0.05656,0.583189186,26.9,17.03,31.83757057
13/03/2021 10:30,27.78816,15.45588,31.79726502,0.67816,-0.06412,0.681184527,27.11,15.52,31.23815776
13/03/2021 11:00,28.33276,15.82848,32.45436902,0.24276,-0.05152,0.248166734,28.09,15.88,32.26797948
13/03/2021 11:30,28.46152,18.86168,34.14412238,0.89152,-0.06832,0.894133957,27.57,18.93,33.4432325
13/03/2021 12:00,25.50288,15.86092,30.03274332,0.71288,-0.05908,0.715323941,24.79,15.92,29.4616785
13/03/2021 12:30,24.5208,12.3838,27.47049572,0.4508,-0.0462,0.453161208,24.07,12.43,27.09003138
13/03/2021 13:00,24.68576,12.63532,27.73153545,0.86576,-0.06468,0.868172725,23.82,12.7,26.99411788
13/03/2021 13:30,26.32568,13.92204,29.78027242,0.64568,-0.05796,0.648276194,25.68,13.98,29.2387209
13/03/2021 14:00,27.49548,15.33056,31.4805891,0.72548,-0.06944,0.728795681,26.77,15.4,30.88353769
13/03/2021 14:30,27.09944,15.03636,30.991479,0.90944,-0.07364,0.912416551,26.19,15.11,30.23620677
13/03/2021 15:00,27.01684,15.34412,31.07010882,0.82684,-0.07588,0.830314495,26.19,15.42,30.39230988
13/03/2021 15:30,26.92332,14.89364,30.76825754,0.73332,-0.06636,0.736316421,26.19,14.96,30.16152682
13/03/2021 16:00,26.47912,14.69512,30.2834996,0.58912,-0.05488,0.591670676,25.89,14.75,29.7968891
13/03/2021 16:30,27.69328,15.18128,31.58146639,0.27328,-0.04872,0.277588899,27.42,15.23,31.36573449
13/03/2021 17:00,28.31776,18.14136,33.63040996,0.20776,-0.03864,0.211322661,28.11,18.18,33.47662617
13/03/2021 17:30,28.85908,15.86388,32.93188709,0.05908,-0.03612,0.069246666,28.8,15.9,32.8975683
13/03/2021 18:00,28.81372,15.8622,32.89133395,0.01372,-0.0378,0.040212913,28.8,15.9,32.8975683
13/03/2021 18:30,27.96056,14.65064,31.5663455,0.00056,-0.05936,0.059362641,27.96,14.71,31.59344394
13/03/2021 19:00,30.68,16.76036,34.95957762,0,-0.05964,0.05964,30.68,16.82,34.98820944
13/03/2021 19:30,29.22,13.93784,32.3739368,0,-0.06216,0.06216,29.22,14,32.4007469
13/03/2021 20:00,29.22,13.31036,32.10878514,0,-0.05964,0.05964,29.22,13.37,32.13355411
13/03/2021 20:30,29.22,15.94652,33.28813452,0,-0.05348,0.05348,29.22,16,33.31378694
13/03/2021 21:00,28.19,14.92456,31.89699972,0,-0.05544,0.05544,28.19,14.98,31.92297762
13/03/2021 21:30,27.34,15.65316,31.50392068,0,-0.05684,0.05684,27.34,15.71,31.532201
13/03/2021 22:00,26.58,15.64728,30.84369906,0,-0.06272,0.06272,26.58,15.71,30.87556477
13/03/2021 22:30,25.62,15.00008,29.68815926,0,-0.05992,0.05992,25.62,15.06,29.7184791
13/03/2021 23:00,24.95,13.584,28.40823043,0,-0.056,0.056,24.95,13.64,28.43505055
13/03/2021 23:30,24.3,14.4612,28.27748761,0,-0.0588,0.0588,24.3,14.52,28.30760322
14/03/2021 00:00,23.34,16.8254,28.77237712,0,-0.0546,0.0546,23.34,16.88,28.80433995
14/03/2021 00:30,22.13,14.50708,26.46114643,0,-0.05292,0.05292,22.13,14.56,26.4901963
14/03/2021 01:00,23.13,13.08428,26.57433505,0,-0.05572,0.05572,23.13,13.14,26.60181385
14/03/2021 01:30,23.13,13.64288,26.85377208,0,-0.05712,0.05712,23.13,13.7,26.88283653
14/03/2021 02:00,22.49,14.04036,26.5128612,0,-0.05964,0.05964,22.49,14.1,26.54449284
14/03/2021 02:30,22.49,14.75036,26.89559853,0,-0.05964,0.05964,22.49,14.81,26.92835309
14/03/2021 03:00,21.38,16.93204,27.27266724,0,-0.05796,0.05796,21.38,16.99,27.30868909
14/03/2021 03:30,21.38,11.70316,24.37351747,0,-0.05684,0.05684,21.38,11.76,24.40086064
14/03/2021 04:00,21.04,12.20036,24.32139766,0,-0.05964,0.05964,21.04,12.26,24.35136957
14/03/2021 04:30,21.29,17.97288,27.86195462,0,-0.05712,0.05712,21.29,18.03,27.8988351
14/03/2021 05:00,20.44,17.28792,26.77061407,0,-0.05208,0.05208,20.44,17.34,26.80427578
14/03/2021 05:30,20.67,17.28764,26.94645425,0,-0.05236,0.05236,20.67,17.34,26.98007598
14/03/2021 06:00,19.54,16.26596,25.42426114,0,-0.05404,0.05404,19.54,16.32,25.45886879
14/03/2021 06:30,21.34,15.21428,26.20820322,0,-0.05572,0.05572,21.34,15.27,26.24058879
14/03/2021 07:00,19.85644,12.80604,23.62779867,0.00644,-0.04396,0.044429216,19.85,12.85,23.64624706
14/03/2021 07:30,17.67316,10.24696,20.42892003,0.01316,-0.03304,0.035564409,17.66,10.28,20.4341381
14/03/2021 08:00,18.2564,10.2478,20.9359391,0.0364,-0.0322,0.048598354,18.22,10.28,20.92000956
14/03/2021 08:30,18.98436,10.64156,21.76347224,0.30436,-0.04844,0.308190596,18.68,10.69,21.52251147
14/03/2021 09:00,20.09524,12.44576,23.63716592,0.34524,-0.04424,0.348062976,19.75,12.49,23.36798237
14/03/2021 09:30,21.57456,15.81492,26.7502025,0.36456,-0.04508,0.36733663,21.21,15.86,26.48402726
14/03/2021 10:00,24.19988,13.511,27.71608401,0.43988,-0.049,0.442600739,23.76,13.56,27.35710511
14/03/2021 10:30,26.16416,14.48064,29.90404995,0.73416,-0.05936,0.736555847,25.43,14.54,29.29328421
14/03/2021 11:00,26.974,15.09764,30.91173579,0.644,-0.05236,0.646125042,26.33,15.15,30.37748179
14/03/2021 11:30,26.1216,16.86232,31.09141075,0.6216,-0.05768,0.624270408,25.5,16.92,30.60288222
14/03/2021 12:00,27.44048,15.38904,31.46112672,0.27048,-0.05096,0.275238718,27.17,15.44,31.25063999
14/03/2021 12:30,27.80056,15.8598,32.00631801,0.63056,-0.0602,0.633427149,27.17,15.92,31.4905589
14/03/2021 13:00,27.49328,15.85476,31.73726295,0.76328,-0.06524,0.766063063,26.73,15.92,31.11172287
14/03/2021 13:30,27.1996,15.1944,31.15586673,0.9296,-0.0756,0.93266903,26.27,15.27,30.38561831
14/03/2021 14:00,27.04784,16.6,31.73555811,0.77784,-0.07,0.780983396,26.27,16.67,31.1127273
14/03/2021 14:30,26.16456,18.3168,31.93883783,0.43456,-0.0532,0.437804333,25.73,18.37,31.6147086
14/03/2021 15:00,26.99232,17.20736,32.01060101,0.22232,-0.05264,0.22846696,26.77,17.26,31.85185238
14/03/2021 15:30,27.5134,15.21848,31.44184017,0.1134,-0.05152,0.124554688,27.4,15.27,31.36770473
14/03/2021 16:00,27.50444,15.22016,31.43481335,0.10444,-0.04984,0.115722682,27.4,15.27,31.36770473
14/03/2021 16:30,28.35192,14.95816,32.05585622,0.03192,-0.02184,0.038676504,28.32,14.98,32.03783388
14/03/2021 17:00,27.31856,14.32088,30.84463202,0.02856,-0.02912,0.040787841,27.29,14.35,30.8328818
14/03/2021 17:30,28.15644,15.06996,31.93569802,0.00644,-0.04004,0.040554595,28.15,15.11,31.94893738
14/03/2021 18:00,29.62056,16.47316,33.89310513,0.00056,-0.05684,0.056842759,29.62,16.53,33.9202786
14/03/2021 18:30,29.85,15.81812,33.78217607,0,-0.06188,0.06188,29.85,15.88,33.81119489
14/03/2021 19:00,28.09,14.3298,31.53397006,0,-0.0602,0.0602,28.09,14.39,31.56137196
14/03/2021 19:30,25.89,13.14344,29.03518753,0,-0.05656,0.05656,25.89,13.2,29.06083447
14/03/2021 20:00,25.89,13.81036,29.34311066,0,-0.05964,0.05964,25.89,13.87,29.37122742
14/03/2021 20:30,27.13,15.29756,31.14566169,0,-0.06244,0.06244,27.13,15.36,31.17637728
14/03/2021 21:00,26.56,15.8956,30.95325022,0,-0.0644,0.0644,26.56,15.96,30.9863712
14/03/2021 21:30,26.17,15.69372,30.51494302,0,-0.05628,0.05628,26.17,15.75,30.54392575
14/03/2021 22:00,25.39,14.38372,29.18121829,0,-0.05628,0.05628,25.39,14.44,29.20900033
14/03/2021 22:30,24.28,16.664,29.44838359,0,-0.056,0.056,24.28,16.72,29.48010855
14/03/2021 23:00,20.33,12.37036,23.79778785,0,-0.05964,0.05964,20.33,12.43,23.82884387
14/03/2021 23:30,19.77,15.30764,25.0035346,0,-0.05236,0.05236,19.77,15.36,25.03562462
15/03/2021 00:00,20.92,16.8068,26.83495717,0,-0.0532,0.0532,20.92,16.86,26.86830847
15/03/2021 00:30,22.19,17.76988,28.42823834,0,-0.05012,0.05012,22.19,17.82,28.45959416
15/03/2021 01:00,22.19,15.02624,26.79895499,0,-0.05376,0.05376,22.19,15.08,26.82913528
15/03/2021 01:30,21.73,13.71288,25.69505746,0,-0.05712,0.05712,21.73,13.77,25.72558649
15/03/2021 02:00,21.38,15.53232,26.42645199,0,-0.05768,0.05768,21.38,15.59,26.46039493
15/03/2021 02:30,21.8,18.224,28.41397853,0,-0.056,0.056,21.8,18.28,28.44992794
15/03/2021 03:00,21.27,16.70344,27.04473716,0,-0.05656,0.05656,21.27,16.76,27.07970642
15/03/2021 03:30,21.27,18.08372,27.91834216,0,-0.05628,0.05628,21.27,18.14,27.95482964
15/03/2021 04:00,19.68,15.46344,25.02839141,0,-0.05656,0.05656,19.68,15.52,25.06337567
15/03/2021 04:30,18.76,11.87568,22.20291367,0,-0.05432,0.05432,18.76,11.93,22.2320152
15/03/2021 05:00,20.86,17.224,27.05190892,0,-0.056,0.056,20.86,17.28,27.08759864
15/03/2021 05:30,21.29,17.85904,27.78865613,0,-0.05096,0.05096,21.29,17.91,27.82143418
15/03/2021 06:00,21.29,15.84568,26.53958693,0,-0.05432,0.05432,21.29,15.9,26.57205487
15/03/2021 06:30,21.52,15.07344,26.27392231,0,-0.05656,0.05656,21.52,15.13,26.30641177
15/03/2021 07:00,23.07392,13.61268,26.79012581,0.00392,-0.04732,0.047482089,23.07,13.66,26.81082804
15/03/2021 07:30,23.37372,15.78892,28.20675064,0.01372,-0.03108,0.03397359,23.36,15.82,28.21279851
15/03/2021 08:00,25.9046,15.478,30.17642764,0.0546,-0.042,0.068885122,25.85,15.52,30.15116747
15/03/2021 08:30,26.00876,17.07764,31.11432764,0.15876,-0.05236,0.16717149,25.85,17.13,31.01063366
15/03/2021 09:00,26.47412,17.87736,31.94493748,0.41412,-0.05264,0.417452206,26.06,17.93,31.63239637
15/03/2021 09:30,30.28564,14.13092,33.4200971,0.60564,-0.05908,0.608514795,29.68,14.19,32.89769749
15/03/2021 10:00,30.47868,14.98232,33.96203538,0.35868,-0.05768,0.363288212,30.12,15.04,33.66624422
15/03/2021 10:30,32.3812,16.78456,36.47277845,0.3612,-0.05544,0.36542993,32.02,16.84,36.17825314
15/03/2021 11:00,31.724,16.1768,35.61040626,0.224,-0.0532,0.230230841,31.5,16.23,35.43533406
15/03/2021 11:30,32.32116,16.57344,36.32266919,0.32116,-0.05656,0.326102406,32,16.63,36.06323474
15/03/2021 12:00,32.7064,16.57456,36.66639661,0.1064,-0.05544,0.119977305,32.6,16.63,36.59667881
15/03/2021 12:30,31.41716,15.34568,34.96466555,0.23716,-0.05432,0.243301311,31.18,15.4,34.77574442
15/03/2021 13:00,29.18128,13.50624,32.15533582,0.23128,-0.05376,0.237445943,28.95,13.56,31.96836092
15/03/2021 13:30,29.9344,14.27176,33.16250046,0.3444,-0.05824,0.349289647,29.59,14.33,32.8773022
15/03/2021 14:00,31.08336,15.52644,34.7454401,0.42336,-0.06356,0.428104617,30.66,15.59,34.39598378
15/03/2021 14:30,29.92184,13.20924,32.70780534,0.37184,-0.06076,0.3767715,29.55,13.27,32.39282945
15/03/2021 15:00,30.145,13.73316,33.12583144,0.385,-0.05684,0.389173208,29.76,13.79,32.79972104
15/03/2021 15:30,30.82184,15.90708,34.68459334,0.37184,-0.05292,0.37558689,30.45,15.96,34.37912303
15/03/2021 16:00,29.858,14.48904,33.18783579,0.448,-0.05096,0.450889035,29.41,14.54,32.8079213
15/03/2021 16:30,30.82864,15.76708,34.62666395,0.31864,-0.05292,0.323004607,30.51,15.82,34.3676083
15/03/2021 17:00,28.2778,13.4182,31.29987323,0.1078,-0.0518,0.119599666,28.17,13.47,31.22482666
15/03/2021 17:30,30.65124,14.88556,34.07460066,0.05124,-0.03444,0.061738571,30.6,14.92,34.04359558
15/03/2021 18:00,33.1614,17.21232,37.36231269,0.5614,0.01232,0.561535166,32.6,17.2,36.85919153
15/03/2021 18:30,34.10524,17.543,38.35263022,5.03524,0.343,5.04690904,29.07,17.2,33.77728379
15/03/2021 19:00,35.1636,19.39796,40.15917849,5.0036,0.33796,5.015000491,30.16,19.06,35.67785307
15/03/2021 19:30,34.53412,18.67956,39.26234081,0.48412,-0.02044,0.484551306,34.05,18.7,38.84703978
15/03/2021 20:00,32.65,14.07644,35.5551496,0,-0.06356,0.06356,32.65,14.14,35.58036116
15/03/2021 20:30,31.77,12.6784,34.20635506,0,-0.0616,0.0616,31.77,12.74,34.22923458
15/03/2021 21:00,30.14,15.94232,34.09658586,0,-0.05768,0.05768,30.14,16,34.12359301
15/03/2021 21:30,30.14,16.53008,34.37532756,0,-0.05992,0.05992,30.14,16.59,34.40418143
15/03/2021 22:00,29.36,16.52728,33.69214425,0,-0.06272,0.06272,29.36,16.59,33.72295509
15/03/2021 22:30,28.8,17.67504,33.79122725,0,-0.06496,0.06496,28.8,17.74,33.82525092
15/03/2021 23:00,28.15,20.02288,34.54472787,0,-0.05712,0.05712,28.15,20.08,34.5778672
15/03/2021 23:30,26.4,14.75652,30.24425371,0,-0.05348,0.05348,26.4,14.81,30.27038322
16/03/2021 00:00,25.18,14.0398,28.82964419,0,-0.0602,0.0602,25.18,14.1,28.85900899
16/03/2021 00:30,25.52,17.30792,30.83560434,0,-0.05208,0.05208,25.52,17.36,30.86486676
16/03/2021 01:00,25.87,15.71484,30.26901214,0,-0.05516,0.05516,25.87,15.77,30.29768638
16/03/2021 01:30,25.39,15.05064,29.51565457,0,-0.05936,0.05936,25.39,15.11,29.54596758
16/03/2021 02:00,25.39,18.52484,31.42963247,0,-0.05516,0.05516,25.39,18.58,31.4621757
16/03/2021 02:30,25.04,17.9526,30.81067099,0,-0.0574,0.0574,25.04,18.01,30.8441518
16/03/2021 03:00,24.7,14.48512,28.63404794,0,-0.05488,0.05488,24.7,14.54,28.66184921
16/03/2021 03:30,24.7,14.79232,28.7906709,0,-0.05768,0.05768,24.7,14.85,28.82034871
16/03/2021 04:00,24.1,13.44232,27.59539757,0,-0.05768,0.05768,24.1,13.5,27.62354069
16/03/2021 04:30,23.87,13.6912,27.51773714,0,-0.0588,0.0588,23.87,13.75,27.54703977
16/03/2021 05:00,23.87,13.69204,27.51815509,0,-0.05796,0.05796,23.87,13.75,27.54703977
16/03/2021 05:30,20.42,11.18456,23.28241359,0,-0.05544,0.05544,20.42,11.24,23.30909694
16/03/2021 06:00,18.91,10.97176,21.86247053,0,-0.05824,0.05824,18.91,11.03,21.89175644
16/03/2021 06:30,19.85,9.78372,22.13015312,0,-0.05628,0.05628,19.85,9.84,22.15509197
16/03/2021 07:00,21.03372,12.835,24.64050734,0.01372,-0.035,0.037593063,21.02,12.87,24.64705459
16/03/2021 07:30,22.68176,11.76332,25.55069342,0.01176,-0.03668,0.038519086,22.67,11.8,25.55716925
16/03/2021 08:00,24.06904,11.7762,26.79547673,0.01904,-0.0238,0.030478871,24.05,11.8,26.78885029
16/03/2021 08:30,24.91216,10.26848,26.94545226,0.06216,-0.05152,0.080735222,24.85,10.32,26.90771079
16/03/2021 09:00,26.02048,12.70064,28.95464791,0.13048,-0.05936,0.143347968,25.89,12.76,28.86363976
16/03/2021 09:30,26.34512,12.704,29.24819591,0.15512,-0.056,0.164918812,26.19,12.76,29.13303451
16/03/2021 10:00,26.49184,13.117,29.56134766,0.30184,-0.063,0.308344589,26.19,13.18,29.31942189
16/03/2021 10:30,25.99668,10.67364,28.10256148,0.45668,-0.06636,0.461476188,25.54,10.74,27.70630253
16/03/2021 11:00,26.30384,12.43916,29.09681598,0.76384,-0.07084,0.767117886,25.54,12.51,28.43926335
16/03/2021 11:30,25.63392,12.43664,28.49154031,0.91392,-0.07336,0.916859562,24.72,12.51,27.70520709
16/03/2021 12:00,25.68376,12.43244,28.53455961,0.96376,-0.07756,0.966875841,24.72,12.51,27.70520709
16/03/2021 12:30,25.7678,12.45344,28.61935857,0.4578,-0.05656,0.461280689,25.31,12.51,28.23289216
16/03/2021 13:00,25.8602,12.45736,28.70428125,0.3402,-0.05264,0.344248471,25.52,12.51,28.42130363
16/03/2021 13:30,25.47792,12.45064,28.3574125,0.43792,-0.05936,0.441924808,25.04,12.51,27.99110037
16/03/2021 14:00,25.06824,12.4484,27.98891422,0.40824,-0.0616,0.412861306,24.66,12.51,27.6516853
16/03/2021 14:30,24.56352,12.11224,27.38745831,0.51352,-0.06776,0.517971242,24.05,12.18,26.95839201
16/03/2021 15:00,24.24492,12.10496,27.0988229,0.79492,-0.07504,0.798454011,23.45,12.18,26.42451324
16/03/2021 15:30,23.92588,10.80204,26.25132,0.70588,-0.05796,0.708255558,23.22,10.86,25.63411789
16/03/2021 16:00,24.71316,13.9468,28.37698905,0.57316,-0.0532,0.575623684,24.14,14,27.90590618
16/03/2021 16:30,25.79016,15.851,30.27187728,0.44016,-0.049,0.442879019,25.35,15.9,29.92377817
16/03/2021 17:00,26.24784,15.201,30.33182332,0.28784,-0.049,0.291980934,25.96,15.25,30.10787439
16/03/2021 17:30,26.10028,12.06736,28.75492642,0.14028,-0.05264,0.149831399,25.96,12.12,28.64988656
16/03/2021 18:00,25.9978,9.91996,27.82608868,0.0378,-0.04004,0.055063977,25.96,9.96,27.80509306
16/03/2021 18:30,27.84196,11.921,30.28671289,0.00196,-0.049,0.049039184,27.84,11.97,30.30423238
16/03/2021 19:00,30.45,15.22952,34.0461566,0,-0.06048,0.06048,30.45,15.29,34.07325344
16/03/2021 19:30,30.66,16.35252,34.74824471,0,-0.06748,0.06748,30.66,16.42,34.78005175
16/03/2021 20:00,30.26,16.35924,34.39901646,0,-0.06076,0.06076,30.26,16.42,34.42795376
16/03/2021 20:30,28.01,14.8798,31.71700724,0,-0.0602,0.0602,28.01,14.94,31.74529414
16/03/2021 21:00,25.43,13.20868,28.65578698,0,-0.06132,0.06132,25.43,13.27,28.68410361
16/03/2021 21:30,25.02,12.63896,28.03112038,0,-0.06104,0.06104,25.02,12.7,28.05869562
16/03/2021 22:00,23.99,11.66344,26.67500577,0,-0.05656,0.05656,23.99,11.72,26.69978464
16/03/2021 22:30,23.51,12.8512,26.79316035,0,-0.0588,0.0588,23.51,12.91,26.82141309
16/03/2021 23:00,23.87,12.8498,27.10893321,0,-0.0602,0.0602,23.87,12.91,27.13752015
16/03/2021 23:30,23.87,16.8226,29.20234187,0,-0.0574,0.0574,23.87,16.88,29.23544595
17/03/2021 00:00,23.15,17.3226,28.91357762,0,-0.0574,0.0574,23.15,17.38,28.94800339
17/03/2021 00:30,22.84,15.234,27.45433219,0,-0.056,0.056,22.84,15.29,27.48544524
17/03/2021 01:00,22.84,16.8454,28.3801533,0,-0.0546,0.0546,22.84,16.9,28.4125958
17/03/2021 01:30,22.26,16.36428,27.62783488,0,-0.05572,0.05572,22.26,16.42,27.6608749
17/03/2021 02:00,21.84,16.36092,27.28855627,0,-0.05908,0.05908,21.84,16.42,27.32401874
17/03/2021 02:30,22.13,16.94952,27.87513459,0,-0.06048,0.06048,22.13,17.01,27.91195085
17/03/2021 03:00,21.48,12.47204,24.83832083,0,-0.05796,0.05796,21.48,12.53,24.86747474
17/03/2021 03:30,20.9,11.85316,24.0272221,0,-0.05684,0.05684,20.9,11.91,24.05531334
17/03/2021 04:00,19.91,13.084,23.82433957,0,-0.056,0.056,19.91,13.14,23.85513991
17/03/2021 04:30,20.81,15.80428,26.1310422,0,-0.05572,0.05572,20.81,15.86,26.16477976
17/03/2021 05:00,21.71,16.4926,27.2640781,0,-0.0574,0.0574,21.71,16.55,27.2988388
17/03/2021 05:30,20.77,15.40652,25.86027375,0,-0.05348,0.05348,20.77,15.46,25.89217063
17/03/2021 06:00,22.13,14.08232,26.23068121,0,-0.05768,0.05768,22.13,14.14,26.26169263
17/03/2021 06:30,23.22,12.72092,26.47621963,0,-0.05908,0.05908,23.22,12.78,26.50465619
17/03/2021 07:00,23.85568,12.74584,27.04717925,0.01568,-0.03416,0.037586806,23.84,12.78,27.04947319
17/03/2021 07:30,25.41356,12.72988,28.423562,0.06356,-0.05012,0.080943734,25.35,12.78,28.38927438
17/03/2021 08:00,26.95908,13.27176,30.04882041,0.12908,-0.05824,0.141610536,26.83,13.33,29.95893523
17/03/2021 08:30,27.97304,13.69232,31.14435091,0.24304,-0.05768,0.24979076,27.73,13.75,30.95182386
17/03/2021 09:00,28.03408,15.5582,32.06192803,0.30408,-0.0518,0.30846051,27.73,15.61,31.82176928
17/03/2021 09:30,28.49112,15.55904,32.4627116,0.42112,-0.05096,0.424192145,28.07,15.61,32.11848377
17/03/2021 10:00,29.03264,15.55064,32.9350359,0.61264,-0.05936,0.615509041,28.42,15.61,32.42481303
17/03/2021 10:30,28.1246,14.58532,31.6816143,0.6846,-0.06468,0.687648647,27.44,14.65,31.1058853
17/03/2021 11:00,28.65568,13.83372,31.82011636,0.50568,-0.05628,0.508802222,28.15,13.89,31.39035839
17/03/2021 11:30,27.93216,14.06568,31.27377362,0.41216,-0.05432,0.415724101,27.52,14.12,30.9309683
17/03/2021 12:00,28.75696,15.42736,32.63381965,0.31696,-0.05264,0.321301434,28.44,15.48,32.37999382
17/03/2021 12:30,29.71724,15.66072,33.59125636,0.24724,-0.04928,0.252103423,29.47,15.71,33.39588298
17/03/2021 13:00,29.7654,15.661,33.63400003,0.2954,-0.049,0.299436404,29.47,15.71,33.39588298
17/03/2021 13:30,28.84,14.9882,32.50218053,0.35,-0.0518,0.353812436,28.49,15.04,32.21617141
17/03/2021 14:00,29.11016,14.98624,32.74124012,0.16016,-0.05376,0.168941893,28.95,15.04,32.62367392
17/03/2021 14:30,28.35096,14.97868,32.06458775,0.26096,-0.06132,0.268067648,28.09,15.04,31.86298323
17/03/2021 15:00,27.81724,14.97756,31.59313446,0.24724,-0.06244,0.255002689,27.57,15.04,31.40551703
17/03/2021 15:30,28.18544,15.31952,32.07969328,0.26544,-0.06048,0.27224295,27.92,15.38,31.87586548
17/03/2021 16:00,28.59184,15.55092,32.54726452,0.23184,-0.05908,0.239249309,28.36,15.61,32.37223656
17/03/2021 16:30,28.9908,15.55036,32.898027,0.1708,-0.05964,0.180913155,28.82,15.61,32.77597443
17/03/2021 17:00,28.62648,15.21344,32.41795974,0.11648,-0.05656,0.129485999,28.51,15.27,32.34181504
17/03/2021 17:30,28.88292,15.21792,32.6467174,0.12292,-0.05208,0.133497763,28.76,15.27,32.56240931
17/03/2021 18:00,28.77876,14.81864,32.3698798,0.01876,-0.03136,0.03654295,28.76,14.85,32.36757791
17/03/2021 18:30,29.45168,14.79932,32.96090604,0.00168,-0.05068,0.050707838,29.45,14.85,32.98219216
17/03/2021 19:00,30.72,15.55624,34.43421268,0,-0.05376,0.05376,30.72,15.61,34.45853305
17/03/2021 19:30,29.28,11.32064,31.39228074,0,-0.05936,0.05936,29.28,11.38,31.41373585
17/03/2021 20:00,28.57,10.58672,30.46840233,0,-0.06328,0.06328,28.57,10.65,30.49044768
17/03/2021 20:30,28.36,11.82896,30.72806363,0,-0.06104,0.06104,28.36,11.89,30.75161297
17/03/2021 21:00,27.38,12.40672,30.0597921,0,-0.06328,0.06328,27.38,12.47,30.08596517
17/03/2021 21:30,26.81,14.07588,30.28046396,0,-0.06412,0.06412,26.81,14.14,30.31032332
17/03/2021 22:00,24.58,13.1728,27.88725623,0,-0.0672,0.0672,24.58,13.24,27.91906159
17/03/2021 22:30,24.37,12.01456,27.17069289,0,-0.05544,0.05544,24.37,12.07,27.19525326
17/03/2021 23:00,23.2,11.70204,25.9841825,0,-0.05796,0.05796,23.2,11.76,26.01033641
17/03/2021 23:30,22.59,11.927,25.54528193,0,-0.063,0.063,22.59,11.99,25.57475709
18/03/2021 00:00,21.65,11.19728,24.37419905,0,-0.06272,0.06272,21.65,11.26,24.40307563
18/03/2021 00:30,21.65,11.51036,24.5196021,0,-0.05964,0.05964,21.65,11.57,24.54765569
18/03/2021 01:00,22.09,11.89148,25.08735531,0,-0.05852,0.05852,22.09,11.95,25.11514682
18/03/2021 01:30,21.88,11.89064,24.90224326,0,-0.05936,0.05936,21.88,11.95,24.93064179
18/03/2021 02:00,21.5,11.88756,24.56754124,0,-0.06244,0.06244,21.5,11.95,24.59781494
18/03/2021 02:30,20.92,11.597,23.91938145,0,-0.063,0.063,20.92,11.66,23.94998956
18/03/2021 03:00,21.36,12.46644,24.73179586,0,-0.06356,0.06356,21.36,12.53,24.76389509
18/03/2021 03:30,21.36,15.34092,26.29816394,0,-0.05908,0.05908,21.36,15.4,26.33267172
18/03/2021 04:00,21.36,16.0912,26.74278066,0,-0.0588,0.0588,21.36,16.15,26.77820196
18/03/2021 04:30,21.36,16.08896,26.74143291,0,-0.06104,0.06104,21.36,16.15,26.77820196
18/03/2021 05:00,21.36,16.0926,26.74362307,0,-0.0574,0.0574,21.36,16.15,26.77820196
18/03/2021 05:30,21.63,15.78932,26.77983432,0,-0.05068,0.05068,21.63,15.84,26.80974636
18/03/2021 06:00,21.9,12.39372,25.16374963,0,-0.05628,0.05628,21.9,12.45,25.19151643
18/03/2021 06:30,22.69,15.82176,27.66160135,0,-0.05824,0.05824,22.69,15.88,27.69495441
18/03/2021 07:00,24.25288,16.8036,29.50530734,0.01288,-0.0364,0.038611584,24.24,16.84,29.51547391
18/03/2021 07:30,25.6644,14.1624,29.31271057,0.0644,-0.0476,0.080081958,25.6,14.21,29.27941427
18/03/2021 08:00,26.57624,13.674,29.8877033,0.15624,-0.056,0.165972701,26.42,13.73,29.7746419
18/03/2021 08:30,25.6006,13.13756,28.7747494,0.2506,-0.06244,0.258261715,25.35,13.2,28.5808065
18/03/2021 09:00,27.4466,14.25148,30.92604944,0.2366,-0.05852,0.243729667,27.21,14.31,30.74345784
18/03/2021 09:30,28.88272,14.86624,32.48409775,0.27272,-0.05376,0.277968228,28.61,14.92,32.26667786
18/03/2021 10:00,28.26928,14.46036,31.7530188,0.32928,-0.05964,0.334637487,27.94,14.52,31.48768013
18/03/2021 10:30,28.65292,14.75036,32.22674269,0.33292,-0.05964,0.338219834,28.32,14.81,31.95869991
18/03/2021 11:00,28.726,14.75092,32.29199153,0.406,-0.05908,0.410276061,28.32,14.81,31.95869991
18/03/2021 11:30,28.4078,14.7372,32.00293994,0.7378,-0.0728,0.741382951,27.67,14.81,31.38415205
18/03/2021 12:00,28.35868,15.02656,32.09380371,0.91868,-0.08344,0.922461477,27.44,15.11,31.32516081
18/03/2021 12:30,28.81676,15.25432,32.60521332,0.95676,-0.08568,0.960588757,27.86,15.34,31.80401233
18/03/2021 13:00,28.58044,15.26888,32.4033987,0.72044,-0.07112,0.723941882,27.86,15.34,31.80401233
18/03/2021 13:30,28.23296,15.26244,32.09426904,0.79296,-0.07756,0.796744071,27.44,15.34,31.4367492
18/03/2021 14:00,26.02772,15.80356,30.4498722,0.86772,-0.07644,0.871080405,25.16,15.88,29.75231083
18/03/2021 14:30,24.7518,12.81132,27.87080055,0.8218,-0.07868,0.825557861,23.93,12.89,27.18082044
18/03/2021 15:00,25.13928,12.8228,28.22069451,0.60928,-0.0672,0.61297468,24.53,12.89,27.71052147
18/03/2021 15:30,26.03928,13.32896,29.25244054,0.53928,-0.06104,0.542723502,25.5,13.39,28.80177251
18/03/2021 16:00,27.34188,14.254,30.83431397,0.48188,-0.056,0.48512301,26.86,14.31,30.43412065
18/03/2021 16:30,28.37392,15.18296,32.1807646,0.28392,-0.04704,0.287790424,28.09,15.23,31.95310627
18/03/2021 17:00,28.9874,14.938,32.61001691,0.1274,-0.042,0.134144549,28.86,14.98,32.51614983
18/03/2021 17:30,29.59216,15.1964,33.26599625,0.06216,-0.0336,0.070659929,29.53,15.23,33.22610119
18/03/2021 18:00,29.16024,13.07788,31.95857541,0.03024,-0.02212,0.037466679,29.13,13.1,31.94005166
18/03/2021 18:30,30.08308,14.48192,33.38738847,0.00308,-0.03808,0.038204356,30.08,14.52,33.40114968
18/03/2021 19:00,30.54,15.20044,34.11370657,0,-0.04956,0.04956,30.54,15.25,34.13581843
18/03/2021 19:30,30.54,15.51932,34.25698313,0,-0.05068,0.05068,30.54,15.57,34.27997229
18/03/2021 20:00,30.08,15.5154,33.84573883,0,-0.0546,0.0546,30.08,15.57,33.87080306
18/03/2021 20:30,29.24,15.0054,32.86547777,0,-0.0546,0.0546,29.24,15.06,32.89044238
18/03/2021 21:00,26.83,13.56456,30.06403479,0,-0.05544,0.05544,26.83,13.62,30.08908938
18/03/2021 21:30,27.15,14.59064,30.82222048,0,-0.05936,0.05936,27.15,14.65,30.85036467
18/03/2021 22:00,27.38,14.60156,31.0301459,0,-0.04844,0.04844,27.38,14.65,31.05296926
18/03/2021 22:30,27.67,14.60156,31.28633015,0,-0.04844,0.04844,27.67,14.65,31.30896677
18/03/2021 23:00,25.54,13.79596,29.02791953,0,-0.05404,0.05404,25.54,13.85,29.05364177
18/03/2021 23:30,25.54,17.05316,30.70996363,0,-0.05684,0.05684,25.54,17.11,30.74156307
19/03/2021 00:00,20.65,14.79792,25.4047424,0,-0.05208,0.05208,20.65,14.85,25.43511352
19/03/2021 00:30,24.1,17.48016,29.7718994,0,-0.04984,0.04984,24.1,17.53,29.80118957
19/03/2021 01:00,24.85,16.75016,29.96815577,0,-0.04984,0.04984,24.85,16.8,29.99604141
19/03/2021 01:30,24.85,16.7496,29.96784277,0,-0.0504,0.0504,24.85,16.8,29.99604141
19/03/2021 02:00,24.56,18.01848,30.4607817,0,-0.05152,0.05152,24.56,18.07,30.49128564
19/03/2021 02:30,24.56,18.70736,30.87327191,0,-0.05264,0.05264,24.56,18.76,30.90519697
19/03/2021 03:00,24.81,18.93568,31.21051228,0,-0.05432,0.05432,24.81,18.99,31.24349852
19/03/2021 03:30,24.53,18.93512,30.98805688,0,-0.05488,0.05488,24.53,18.99,31.02162149
19/03/2021 04:00,24.53,18.93428,30.98754361,0,-0.05572,0.05572,24.53,18.99,31.02162149
19/03/2021 04:30,24.12,18.93148,30.6622787,0,-0.05852,0.05852,24.12,18.99,30.69844459
19/03/2021 05:00,24.12,18.93176,30.66245158,0,-0.05824,0.05824,24.12,18.99,30.69844459
19/03/2021 05:30,23.87,18.20456,30.01970861,0,-0.05544,0.05544,23.87,18.26,30.05336088
19/03/2021 06:00,25.2,18.96456,31.53877829,0,-0.05544,0.05544,25.2,19.02,31.57214595
19/03/2021 06:30,20.42,13.04624,24.23181335,0,-0.05376,0.05376,20.42,13.1,24.26079966
19/03/2021 07:00,20.19224,9.78876,22.43983909,0.00224,-0.05124,0.051288938,20.19,9.84,22.46022484
19/03/2021 07:30,22.18876,12.462,25.44882147,0.01876,-0.028,0.033703673,22.17,12.49,25.44619814
19/03/2021 08:00,23.519,14.69584,27.7328519,0.049,-0.03416,0.059731948,23.47,14.73,27.70945326
19/03/2021 08:30,24.4824,11.05708,26.86348689,0.0924,-0.05292,0.10648139,24.39,11.11,26.80119773
19/03/2021 09:00,24.99156,11.06044,27.32967991,0.16156,-0.04956,0.168990613,24.83,11.11,27.20222417
19/03/2021 09:30,25.34212,11.06016,27.65050063,0.30212,-0.04984,0.306203396,25.04,11.11,27.39404497
19/03/2021 10:00,25.5426,11.05344,27.83168968,0.5026,-0.05656,0.505772472,25.04,11.11,27.39404497
19/03/2021 10:30,26.09132,11.06128,28.33917597,0.20132,-0.04872,0.207131313,25.89,11.11,28.17311129
19/03/2021 11:00,26.18512,11.31156,28.52388296,0.29512,-0.04844,0.299068969,25.89,11.36,28.27263164
19/03/2021 11:30,26.37776,11.76904,28.88419161,0.27776,-0.05096,0.282396068,26.1,11.82,28.6517434
19/03/2021 12:00,26.56688,11.77072,29.05768336,0.16688,-0.04928,0.174004175,26.4,11.82,28.92528997
19/03/2021 12:30,26.64444,11.77268,29.129404,0.24444,-0.04732,0.248978103,26.4,11.82,28.92528997
19/03/2021 13:00,26.62456,11.771,29.11054167,0.22456,-0.049,0.229843846,26.4,11.82,28.92528997
19/03/2021 13:30,26.62316,11.76764,29.1079027,0.22316,-0.05236,0.22922032,26.4,11.82,28.92528997
19/03/2021 14:00,26.2424,11.76708,28.7598284,0.3024,-0.05292,0.30699558,25.94,11.82,28.50606953
19/03/2021 14:30,26.16988,11.39428,28.54281409,0.22988,-0.05572,0.236536536,25.94,11.45,28.35464865
19/03/2021 15:00,26.1696,11.76148,28.69112016,0.2296,-0.05852,0.236940394,25.94,11.82,28.50606953
19/03/2021 15:30,26.05536,11.76456,28.58822584,0.11536,-0.05544,0.127990325,25.94,11.82,28.50606953
19/03/2021 16:00,25.99852,11.78248,28.5438238,0.05852,-0.03752,0.06951504,25.94,11.82,28.50606953
19/03/2021 16:30,26.51224,11.76904,29.00705384,0.07224,-0.05096,0.088405538,26.44,11.82,28.96180243
19/03/2021 17:00,26.468,11.4964,28.85692702,0.028,-0.0336,0.043737398,26.44,11.53,28.84466155
19/03/2021 17:30,26.7584,11.84996,29.26488549,0.0084,-0.04004,0.040911632,26.75,11.89,29.2734453
19/03/2021 18:00,26.55564,8.56056,27.9013477,0.53564,0.00056,0.535640293,26.02,8.56,27.3918601
19/03/2021 18:30,26.85524,12.00608,29.41682975,5.03524,0.34608,5.0471193,21.82,11.66,24.74000808
19/03/2021 19:00,26.85216,11.64272,29.26758319,5.03216,0.34272,5.043817132,21.82,11.3,24.57239101
19/03/2021 19:30,26.53036,11.7604,29.02011388,0.43036,-0.0196,0.430806093,26.1,11.78,28.63526497
19/03/2021 20:00,25.81,11.72148,28.34694328,0,-0.05852,0.05852,25.81,11.78,28.37119137
19/03/2021 20:30,24.83,11.28372,27.2736363,0,-0.05628,0.05628,24.83,11.34,27.2969687
19/03/2021 21:00,24.01,11.28148,26.52832243,0,-0.05852,0.05852,24.01,11.34,26.55326157
19/03/2021 21:30,23.18,11.27812,25.77806026,0,-0.06188,0.06188,23.18,11.34,25.80519328
19/03/2021 22:00,22.36,11.0484,24.94066444,0,-0.0616,0.0616,22.36,11.11,24.96801354
19/03/2021 22:30,21.57,10.75756,24.10373409,0,-0.06244,0.06244,21.57,10.82,24.13166592
19/03/2021 23:00,21.57,10.75728,24.10360913,0,-0.06272,0.06272,21.57,10.82,24.13166592
19/03/2021 23:30,20.4,10.44532,22.91865419,0,-0.06468,0.06468,20.4,10.51,22.94820472
20/03/2021 00:00,19.87,12.59868,23.52750811,0,-0.06132,0.06132,19.87,12.66,23.5604011
20/03/2021 00:30,19.2,14.517,24.07038199,0,-0.063,0.063,19.2,14.58,24.10843006
20/03/2021 01:00,19.2,14.52204,24.07342198,0,-0.05796,0.05796,19.2,14.58,24.10843006
20/03/2021 01:30,19.2,14.52204,24.07342198,0,-0.05796,0.05796,19.2,14.58,24.10843006
20/03/2021 02:00,19.2,14.52008,24.07223968,0,-0.05992,0.05992,19.2,14.58,24.10843006
20/03/2021 02:30,18.58,14.5198,23.58052145,0,-0.0602,0.0602,18.58,14.58,23.61763748
20/03/2021 03:00,18.58,14.52624,23.58448746,0,-0.05376,0.05376,18.58,14.58,23.61763748
20/03/2021 03:30,17.51,9.69512,20.01488076,0,-0.05488,0.05488,17.51,9.75,20.0415219
20/03/2021 04:00,17.2,8.42232,19.15138309,0,-0.05768,0.05768,17.2,8.48,19.17681934
20/03/2021 04:30,17.2,8.41952,19.15015188,0,-0.06048,0.06048,17.2,8.48,19.17681934
20/03/2021 05:00,17.2,8.41728,19.14916715,0,-0.06272,0.06272,17.2,8.48,19.17681934
20/03/2021 05:30,17.2,8.41952,19.15015188,0,-0.06048,0.06048,17.2,8.48,19.17681934
20/03/2021 06:00,17.2,8.42064,19.15064432,0,-0.05936,0.05936,17.2,8.48,19.17681934
20/03/2021 06:30,17.2,8.42288,19.15162937,0,-0.05712,0.05712,17.2,8.48,19.17681934
20/03/2021 07:00,18.26112,11.45512,21.55662956,0.00112,-0.05488,0.054891427,18.26,11.51,21.58489518
20/03/2021 07:30,18.5926,13.12416,22.75803925,0.0126,-0.03584,0.037990336,18.58,13.16,22.76844307
20/03/2021 08:00,19.24464,10.64564,21.99285838,0.02464,-0.02436,0.034648798,19.22,10.67,21.98311397
20/03/2021 08:30,19.8966,10.20676,22.36185684,0.0266,-0.02324,0.035322197,19.87,10.23,22.348821
20/03/2021 09:00,21.71272,14.71652,26.23010047,0.06272,-0.05348,0.082425171,21.65,14.77,26.20830784
20/03/2021 09:30,22.28636,11.76596,25.20158044,0.13636,-0.05404,0.14667778,22.15,11.82,25.10647128
20/03/2021 10:00,23.12836,11.9754,26.04479298,0.24836,-0.0546,0.254290876,22.88,12.03,25.84986073
20/03/2021 10:30,23.6224,12.43708,26.69641812,0.3024,-0.05292,0.30699558,23.32,12.49,26.45415846
20/03/2021 11:00,24.06948,12.43344,27.09114796,0.24948,-0.05656,0.255811071,23.82,12.49,26.89595695
20/03/2021 11:30,24.03308,12.43456,27.05932772,0.21308,-0.05544,0.220174204,23.82,12.49,26.89595695
20/03/2021 12:00,24.5562,12.4326,27.52410764,0.1862,-0.0574,0.194846606,24.37,12.49,27.3842473
20/03/2021 12:30,24.5422,12.43456,27.51250376,0.1722,-0.05544,0.180904488,24.37,12.49,27.3842473
20/03/2021 13:00,24.90888,12.43764,27.84146533,0.20888,-0.05236,0.215342574,24.7,12.49,27.67833268
20/03/2021 13:30,24.88984,12.4354,27.82343092,0.18984,-0.0546,0.197535783,24.7,12.49,27.67833268
20/03/2021 14:00,24.8666,12.43288,27.80151616,0.1666,-0.05712,0.17612,24.7,12.49,27.67833268
20/03/2021 14:30,24.86212,12.42308,27.79312734,0.16212,-0.06692,0.175388656,24.7,12.49,27.67833268
20/03/2021 15:00,24.87136,12.42672,27.80301995,0.17136,-0.06328,0.182670764,24.7,12.49,27.67833268
20/03/2021 15:30,24.21844,12.43008,27.22204483,0.18844,-0.05992,0.1977373,24.03,12.49,27.08211587
20/03/2021 16:00,24.135,12.43176,27.14860736,0.105,-0.05824,0.120070386,24.03,12.49,27.08211587
20/03/2021 16:30,24.13164,12.43092,27.1452357,0.10164,-0.05908,0.117563328,24.03,12.49,27.08211587
20/03/2021 17:00,24.58632,12.43652,27.55275233,0.09632,-0.05348,0.110171016,24.49,12.49,27.4910931
20/03/2021 17:30,24.53984,12.45444,27.51938994,0.04984,-0.03556,0.061225315,24.49,12.49,27.4910931
20/03/2021 18:00,24.83604,12.25816,27.69641438,0.02604,-0.02184,0.03398628,24.81,12.28,27.68274733
20/03/2021 18:30,25.18616,12.23996,28.00284408,0.00616,-0.04004,0.040511075,25.18,12.28,28.01483179
20/03/2021 19:00,25.18,12.22008,27.98861832,0,-0.05992,0.05992,25.18,12.28,28.01483179
20/03/2021 19:30,26.14,11.17756,28.42951719,0,-0.06244,0.06244,26.14,11.24,28.45412448
20/03/2021 20:00,26.14,11.40616,28.52016981,0,-0.06384,0.06384,26.14,11.47,28.54576151
20/03/2021 20:30,25.52,12.35036,28.35139842,0,-0.05964,0.05964,25.52,12.41,28.37742941
20/03/2021 21:00,24.22,11.8898,26.98102563,0,-0.0602,0.0602,24.22,11.95,27.00760819
20/03/2021 21:30,23.51,11.67728,26.25031368,0,-0.06272,0.06272,23.51,11.74,26.2782743
20/03/2021 22:00,22.92,11.67532,25.72235404,0,-0.06468,0.06468,22.92,11.74,25.75177664
20/03/2021 22:30,22.15,11.68008,25.04090192,0,-0.05992,0.05992,22.15,11.74,25.06890704
20/03/2021 23:00,21.67,10.34036,24.01066315,0,-0.05964,0.05964,21.67,10.4,24.0364078
20/03/2021 23:30,21.02,12.13952,24.27361419,0,-0.06048,0.06048,21.02,12.2,24.30391738
21/03/2021 00:00,20.42,13.4626,24.45849543,0,-0.0574,0.0574,20.42,13.52,24.49013679
21/03/2021 00:30,19.25,9.8054,21.6034342,0,-0.0546,0.0546,19.25,9.86,21.62827085
21/03/2021 01:00,18.91,9.79868,21.29793957,0,-0.06132,0.06132,18.91,9.86,21.32622095
21/03/2021 01:30,19.33,11.14344,22.31199577,0,-0.05656,0.05656,19.33,11.2,22.34029767
21/03/2021 02:00,19.33,13.90064,23.80917244,0,-0.05936,0.05936,19.33,13.96,23.84387762
21/03/2021 02:30,18.91,14.1012,23.58880967,0,-0.0588,0.0588,18.91,14.16,23.62400686
21/03/2021 03:00,18.51,14.10288,23.27039588,0,-0.05712,0.05712,18.51,14.16,23.30505739
21/03/2021 03:30,18.05,13.2754,22.40622113,0,-0.0546,0.0546,18.05,13.33,22.43861404
21/03/2021 04:00,17.36,9.53344,19.80545577,0,-0.05656,0.05656,17.36,9.59,19.83274313
21/03/2021 04:30,17.36,9.11456,19.60726406,0,-0.05544,0.05544,17.36,9.17,19.63309706
21/03/2021 05:00,17.11,8.84372,19.26041234,0,-0.05628,0.05628,17.11,8.9,19.28631899
21/03/2021 05:30,16.69,8.84372,18.88828958,0,-0.05628,0.05628,16.69,8.9,18.91470592
21/03/2021 06:00,17.13,9.10952,19.40155289,0,-0.06048,0.06048,17.13,9.17,19.43002316
21/03/2021 06:30,17.13,9.11092,19.40221027,0,-0.05908,0.05908,17.13,9.17,19.43002316
21/03/2021 07:00,17.45224,10.32904,20.27978669,0.00224,-0.05096,0.051009207,17.45,10.38,20.30386416
21/03/2021 07:30,17.76016,10.0364,20.39981883,0.02016,-0.0336,0.039183997,17.74,10.07,20.39883575
21/03/2021 08:00,18.427,9.371,20.67292843,0.077,-0.049,0.091268834,18.35,9.42,20.62665509
21/03/2021 08:30,18.92944,9.37212,21.12250771,0.13944,-0.04788,0.147431367,18.79,9.42,21.01905088
21/03/2021 09:00,19.96352,12.45988,23.53275888,0.09352,-0.05012,0.106103745,19.87,12.51,23.48014054
21/03/2021 09:30,20.88116,10.0824,23.18787685,0.11116,-0.0476,0.120922726,20.77,10.13,23.10865206
21/03/2021 10:00,22.36896,13.9082,26.34024295,0.21896,-0.0518,0.225003826,22.15,13.96,26.18213322
21/03/2021 10:30,22.53892,11.08044,25.11531535,0.38892,-0.04956,0.392064995,22.15,11.13,24.78909841
21/03/2021 11:00,22.96412,10.4638,25.23572701,0.41412,-0.0462,0.41668911,22.55,10.51,24.87895898
21/03/2021 11:30,23.50984,10.46044,25.73195255,0.39984,-0.04956,0.402899763,23.11,10.51,25.38763872
21/03/2021 12:00,24.05472,10.907,26.41197083,0.73472,-0.063,0.737416082,23.32,10.97,25.77136589
21/03/2021 12:30,23.65768,11.2096,26.17901746,0.54768,-0.0504,0.549994129,23.11,11.26,25.7071916
21/03/2021 13:00,24.42168,11.75336,27.10276601,0.91168,-0.06664,0.914112308,23.51,11.82,26.31411218
21/03/2021 13:30,24.1576,11.74496,26.86137977,1.0276,-0.07504,1.030336237,23.13,11.82,25.97516699
21/03/2021 14:00,23.20316,11.75616,26.01141926,0.57316,-0.06384,0.576704371,22.63,11.82,25.53094789
21/03/2021 14:30,23.27588,11.76456,26.08009704,0.14588,-0.05544,0.156059501,23.13,11.82,25.97516699
21/03/2021 15:00,23.99096,11.76344,26.71974331,0.33096,-0.05656,0.33575818,23.66,11.82,26.44821355
21/03/2021 15:30,23.721,11.7682,26.47973512,0.441,-0.0518,0.444031801,23.28,11.82,26.10882609
21/03/2021 16:00,23.2636,11.76568,26.06964347,0.5236,-0.05432,0.526410128,22.74,11.82,25.62849976
21/03/2021 16:30,23.0662,11.50352,25.77558059,0.3262,-0.04648,0.329494811,22.74,11.55,25.50509949
21/03/2021 17:00,23.0914,11.21156,25.66927797,0.1414,-0.04844,0.149467032,22.95,11.26,25.56345243
21/03/2021 17:30,24.03484,11.74624,26.75159225,0.08484,-0.05376,0.100438853,23.95,11.8,26.69911047
21/03/2021 18:00,24.60984,11.76192,27.27612485,0.04984,-0.03808,0.0627225,24.56,11.8,27.24763476
21/03/2021 18:30,24.81196,10.89156,27.09722197,0.00196,-0.04844,0.048479637,24.81,10.94,27.114935
21/03/2021 19:00,25.1,7.75008,26.26925465,0,-0.05992,0.05992,25.1,7.81,26.28699488
21/03/2021 19:30,25.75,9.60532,27.48317071,0,-0.06468,0.06468,25.75,9.67,27.50584302
