Timestamp,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
21/03/2021 20:00,26.12,11.79868,28.66118019,0,-0.06132,0.06132,26.12,11.86,28.68647765
21/03/2021 20:30,25.12,10.32428,27.15888727,0,-0.05572,0.05572,25.12,10.38,27.18011773
21/03/2021 21:00,24.37,11.32316,26.87212036,0,-0.05684,0.05684,24.37,11.38,26.89612054
21/03/2021 21:30,23.51,11.10728,26.00176473,0,-0.06272,0.06272,23.51,11.17,26.02861886
21/03/2021 22:00,22.78,11.33756,25.44540561,0,-0.06244,0.06244,22.78,11.4,25.47328797
21/03/2021 22:30,21.84,11.06812,24.48446202,0,-0.06188,0.06188,21.84,11.13,24.51249681
21/03/2021 23:00,21,10.47176,23.46609805,0,-0.05824,0.05824,21,10.53,23.4921455
21/03/2021 23:30,20.42,13.9212,24.71388698,0,-0.0588,0.0588,20.42,13.98,24.74705639
22/03/2021 00:00,19.35,11.70316,22.61385535,0,-0.05684,0.05684,19.35,11.76,22.64332352
22/03/2021 00:30,18.56,10.07176,21.11667468,0,-0.05824,0.05824,18.56,10.13,21.14451466
22/03/2021 01:00,18.56,10.07064,21.11614051,0,-0.05936,0.05936,18.56,10.13,21.14451466
22/03/2021 01:30,18.56,10.06896,21.11533934,0,-0.06104,0.06104,18.56,10.13,21.14451466
22/03/2021 02:00,18.56,10.0698,21.11573991,0,-0.0602,0.0602,18.56,10.13,21.14451466
22/03/2021 02:30,18.01,10.06588,20.6320634,0,-0.06412,0.06412,18.01,10.13,20.66342179
22/03/2021 03:00,18.01,10.3384,20.76638184,0,-0.0616,0.0616,18.01,10.4,20.79711759
22/03/2021 03:30,18.01,10.93148,21.06792242,0,-0.05852,0.05852,18.01,10.99,21.09834591
22/03/2021 04:00,18.01,12.66456,22.01706565,0,-0.05544,0.05544,18.01,12.72,22.04900224
22/03/2021 04:30,18.01,14.21176,22.94197512,0,-0.05824,0.05824,18.01,14.27,22.97809827
22/03/2021 05:00,18.01,14.214,22.94336279,0,-0.056,0.056,18.01,14.27,22.97809827
22/03/2021 05:30,18.01,14.21456,22.94370973,0,-0.05544,0.05544,18.01,14.27,22.97809827
22/03/2021 06:00,18.37,14.21092,23.22514041,0,-0.05908,0.05908,18.37,14.27,23.26133702
22/03/2021 06:30,18.37336,11.68596,21.77480238,0.00336,-0.05404,0.054144355,18.37,11.74,21.80102062
22/03/2021 07:00,19.4808,10.62312,22.18901186,0.0308,-0.02688,0.04088,19.45,10.65,22.17487317
22/03/2021 07:30,20.99236,12.4294,24.39608909,0.05236,-0.0406,0.066256544,20.94,12.47,24.37179723
22/03/2021 08:00,22.53604,11.09484,25.11908783,0.23604,-0.05516,0.242399479,22.3,11.15,24.93215795
22/03/2021 08:30,23.53884,11.72568,26.29769115,0.23884,-0.05432,0.244939192,23.3,11.78,26.10858863
22/03/2021 09:00,25.04704,12.06568,27.80170582,0.46704,-0.05432,0.470188286,24.58,12.12,27.40567095
22/03/2021 09:30,25.25732,12.3298,28.10615914,0.67732,-0.0602,0.679990016,24.58,12.39,27.52614212
22/03/2021 10:00,25.68888,12.32728,28.49351484,0.69888,-0.06272,0.701688715,24.99,12.39,27.89287006
22/03/2021 10:30,25.90488,12.57448,28.79549192,0.61488,-0.06552,0.618360966,25.29,12.64,28.27284386
22/03/2021 11:00,26.19804,12.56216,29.05417636,0.90804,-0.07784,0.911370236,25.29,12.64,28.27284386
22/03/2021 11:30,25.6212,12.97908,28.72111431,0.9212,-0.08092,0.924747255,24.7,13.06,27.94017895
22/03/2021 12:00,25.54,12.9844,28.65111243,0.84,-0.0756,0.843395139,24.7,13.06,27.94017895
22/03/2021 12:30,26.03888,12.5556,28.90789448,0.62888,-0.0644,0.632168818,25.41,12.62,28.37133236
22/03/2021 13:00,25.886,12.56176,28.77295276,0.476,-0.05824,0.479549682,25.41,12.62,28.37133236
22/03/2021 13:30,26.14644,12.5584,29.00602929,0.35644,-0.0616,0.361723698,25.79,12.62,28.71216641
22/03/2021 14:00,26.49848,12.10708,29.13332848,0.43848,-0.05292,0.441661903,26.06,12.16,28.75741991
22/03/2021 14:30,25.92504,12.41008,28.74226478,0.49504,-0.05992,0.498653194,25.43,12.47,28.32288474
22/03/2021 15:00,25.48644,12.20652,28.2587642,0.28644,-0.05348,0.291389746,25.2,12.26,28.02405395
22/03/2021 15:30,25.4492,12.20904,28.22627213,0.2492,-0.05096,0.254357154,25.2,12.26,28.02405395
22/03/2021 16:00,25.55868,12.2096,28.32526179,0.35868,-0.0504,0.362203675,25.2,12.26,28.02405395
22/03/2021 16:30,25.5248,12.21268,28.29602389,0.3248,-0.04732,0.328228918,25.2,12.26,28.02405395
22/03/2021 17:00,25.431,12.2082,28.20950032,0.231,-0.0518,0.236736647,25.2,12.26,28.02405395
22/03/2021 17:30,26.07408,12.72764,29.01465953,0.16408,-0.05236,0.172231867,25.91,12.78,28.89042229
22/03/2021 18:00,26.23216,12.49416,29.05564063,0.06216,-0.03584,0.071752151,26.17,12.53,29.01499268
22/03/2021 18:30,26.72064,12.4908,29.49597747,0.01064,-0.0392,0.040618341,26.71,12.53,29.50296595
22/03/2021 19:00,27.55,13.21484,30.55543317,0,-0.05516,0.05516,27.55,13.27,30.57932962
22/03/2021 19:30,29.05,13.67176,32.10637821,0,-0.05824,0.05824,29.05,13.73,32.13122158
22/03/2021 20:00,30.79,14.93868,34.2226279,0,-0.06132,0.06132,30.79,15,34.24943941
22/03/2021 20:30,29.62,14.16532,32.83292084,0,-0.06468,0.06468,29.62,14.23,32.86087796
22/03/2021 21:00,27.27,13.17336,30.28515005,0,-0.06664,0.06664,27.27,13.24,30.31419634
22/03/2021 21:30,26.29,12.70204,29.19770402,0,-0.05796,0.05796,26.29,12.76,29.22296528
22/03/2021 22:00,26.5,14.33232,30.12748573,0,-0.05768,0.05768,26.5,14.39,30.15496808
22/03/2021 22:30,23.41,11.88448,26.25393237,0,-0.06552,0.06552,23.41,11.95,26.28365652
22/03/2021 23:00,22.38,11.89176,25.34321124,0,-0.05824,0.05824,22.38,11.95,25.37059124
22/03/2021 23:30,21.21,12.59644,24.66849004,0,-0.06356,0.06356,21.21,12.66,24.70100605
23/03/2021 00:00,20.17,10.83644,22.89666639,0,-0.06356,0.06356,20.17,10.9,22.92681618
23/03/2021 00:30,19.58,10.83924,22.38002511,0,-0.06076,0.06076,19.58,10.9,22.40951584
23/03/2021 01:00,21.65,12.35232,24.92593648,0,-0.05768,0.05768,21.65,12.41,24.95457072
23/03/2021 01:30,21.65,12.01008,24.75812032,0,-0.05992,0.05992,21.65,12.07,24.78724269
23/03/2021 02:00,21.65,12.63924,25.06936154,0,-0.06076,0.06076,21.65,12.7,25.1000498
23/03/2021 02:30,21.9,13.03784,25.48715896,0,-0.06216,0.06216,21.9,13.1,25.51901252
23/03/2021 03:00,21.34,15.02036,26.09610727,0,-0.05964,0.05964,21.34,15.08,26.13048029
23/03/2021 03:30,21.82,17.07008,27.70379092,0,-0.05992,0.05992,21.82,17.13,27.74075161
23/03/2021 04:00,19.87,14.75764,24.75085531,0,-0.05236,0.05236,19.87,14.81,24.78211048
23/03/2021 04:30,19.2,13.90708,23.70752779,0,-0.05292,0.05292,19.2,13.96,23.7386099
23/03/2021 05:00,18.99,13.90988,23.53943206,0,-0.05012,0.05012,18.99,13.96,23.56908356
23/03/2021 05:30,18.51,13.21316,22.7422008,0,-0.05684,0.05684,18.51,13.27,22.77527168
23/03/2021 06:00,18.51,9.6498,20.87435604,0,-0.0602,0.0602,18.51,9.71,20.90225347
23/03/2021 06:30,18.51,9.35924,20.74163623,0,-0.06076,0.06076,18.51,9.42,20.76912372
23/03/2021 07:00,19.94588,9.791,22.21940166,0.00588,-0.049,0.049351539,19.94,9.84,22.23576399
23/03/2021 07:30,22.6538,11.13892,25.24421108,0.0238,-0.03108,0.039145963,22.63,11.17,25.23659644
23/03/2021 08:00,22.69608,11.11988,25.2737765,0.06608,-0.05012,0.08293721,22.63,11.17,25.23659644
23/03/2021 08:30,24.26376,13.73204,27.88008199,0.12376,-0.05796,0.136659794,24.14,13.79,27.80114566
23/03/2021 09:00,25.21892,11.39792,27.67501592,0.17892,-0.05208,0.186345627,25.04,11.45,27.53369027
23/03/2021 09:30,25.55068,11.39708,27.97732441,0.26068,-0.05292,0.265997347,25.29,11.45,27.76124277
23/03/2021 10:00,26.21076,11.76736,28.73107553,0.34076,-0.05264,0.344801896,25.87,11.82,28.44238562
23/03/2021 10:30,26.26116,11.7668,28.77683281,0.39116,-0.0532,0.394761175,25.87,11.82,28.44238562
23/03/2021 11:00,26.3544,11.39064,28.710644,0.4844,-0.05936,0.488023534,25.87,11.45,28.29062389
23/03/2021 11:30,26.51596,11.77504,29.01288854,0.64596,-0.06496,0.649218086,25.87,11.84,28.45070298
23/03/2021 12:00,25.85804,11.57176,28.32920511,0.48804,-0.05824,0.491502736,25.37,11.63,27.9086689
23/03/2021 12:30,26.28556,11.74344,28.78956491,0.45556,-0.05656,0.459057673,25.83,11.8,28.39769181
23/03/2021 13:00,26.21668,11.74652,28.7279488,0.38668,-0.05348,0.390360773,25.83,11.8,28.39769181
23/03/2021 13:30,26.3116,11.73896,28.81151639,0.4816,-0.06104,0.485452821,25.83,11.8,28.39769181
23/03/2021 14:00,25.84816,11.74204,28.39018983,0.39816,-0.05796,0.402356493,25.45,11.8,28.05249543
23/03/2021 14:30,25.66188,11.4898,28.11667813,0.48188,-0.0602,0.485625755,25.18,11.55,27.7026154
23/03/2021 15:00,25.32068,11.73588,27.90820157,0.47068,-0.06412,0.475027406,24.85,11.8,27.5093166
23/03/2021 15:30,24.92924,12.58988,27.92798033,0.28924,-0.05012,0.293550323,24.64,12.64,27.69294495
23/03/2021 16:00,24.96032,11.12128,27.32582009,0.32032,-0.04872,0.324003921,24.64,11.17,27.05362268
23/03/2021 16:30,24.8234,11.12296,27.20149677,0.1834,-0.04704,0.18933653,24.64,11.17,27.05362268
23/03/2021 17:00,25.42316,11.12436,27.75046756,0.22316,-0.04564,0.227779269,25.2,11.17,27.56463132
23/03/2021 17:30,25.34644,11.12324,27.67974871,0.14644,-0.04676,0.153724335,25.2,11.17,27.56463132
23/03/2021 18:00,25.66912,11.48088,28.11964308,0.02912,-0.02912,0.041181899,25.64,11.51,28.10497643
23/03/2021 18:30,26.29504,11.15744,28.56427132,0.00504,-0.04256,0.042857382,26.29,11.2,28.57628562
23/03/2021 19:00,26.58,11.13868,28.81955225,0,-0.06132,0.06132,26.58,11.2,28.84330772
23/03/2021 19:30,27.5,11.4698,29.7960788,0,-0.0602,0.0602,27.5,11.53,29.81930415
23/03/2021 20:00,27.21,9.94316,28.96982103,0,-0.05684,0.05684,27.21,10,28.98937909
23/03/2021 20:30,26.86,12.7212,29.72017041,0,-0.0588,0.0588,26.86,12.78,29.7453862
23/03/2021 21:00,26.42,10.00784,28.25196031,0,-0.06216,0.06216,26.42,10.07,28.27403933
23/03/2021 21:30,25.37,10.48784,27.45235305,0,-0.06216,0.06216,25.37,10.55,27.47616058
23/03/2021 22:00,24.91,12.76532,27.99038218,0,-0.06468,0.06468,24.91,12.83,28.01993933
23/03/2021 22:30,26.1,13.3856,29.33230791,0,-0.0644,0.0644,26.1,13.45,29.36175233
23/03/2021 23:00,26.6,14.83896,30.45906653,0,-0.06104,0.06104,26.6,14.9,30.48885042
23/03/2021 23:30,26.21,17.91148,31.74563302,0,-0.05852,0.05852,26.21,17.97,31.77868783
24/03/2021 00:00,24.85,13.85036,28.4491647,0,-0.05964,0.05964,24.85,13.91,28.47824784
24/03/2021 00:30,24.58,16.61288,29.6675611,0,-0.05712,0.05712,24.58,16.67,29.69958417
24/03/2021 01:00,24.12,17.99484,30.09300029,0,-0.05516,0.05516,24.12,18.05,30.126017
24/03/2021 01:30,24.43,14.65372,28.48782915,0,-0.05628,0.05628,24.43,14.71,28.5168196
24/03/2021 02:00,24.16,14.3626,28.1067586,0,-0.0574,0.0574,24.16,14.42,28.13613335
24/03/2021 02:30,23.38,13.50064,26.99799401,0,-0.05936,0.05936,23.38,13.56,27.0277265
24/03/2021 03:00,23.64,14.2498,27.60265205,0,-0.0602,0.0602,23.64,14.31,27.63377824
24/03/2021 03:30,22.61,13.33288,26.24838641,0,-0.05712,0.05712,22.61,13.39,26.2774466
24/03/2021 04:00,20.56,15.25484,25.60124496,0,-0.05516,0.05516,20.56,15.31,25.63415105
24/03/2021 04:30,22.88,18.104,29.17617549,0,-0.056,0.056,22.88,18.16,29.21095685
24/03/2021 05:00,22.88,18.10456,29.17652297,0,-0.05544,0.05544,22.88,18.16,29.21095685
24/03/2021 05:30,22.88,17.72232,28.94088848,0,-0.05768,0.05768,22.88,17.78,28.97624544
24/03/2021 06:00,22.88,14.19316,26.92471338,0,-0.05684,0.05684,22.88,14.25,26.95471944
24/03/2021 06:30,23.70196,18.1468,29.8511182,0.00196,-0.0532,0.053236093,23.7,18.2,29.88193434
24/03/2021 07:00,24.59512,15.02696,28.82237767,0.01512,-0.03304,0.036335327,24.58,15.06,28.82672371
24/03/2021 07:30,25.79016,14.8248,29.74738724,0.02016,-0.0252,0.032271746,25.77,14.85,29.74248477
24/03/2021 08:00,27.7148,17.72276,32.89690504,0.0448,-0.03724,0.058256824,27.67,17.76,32.87927159
24/03/2021 08:30,29.58356,18.77876,35.04038883,0.13356,-0.05124,0.143051778,29.45,18.83,34.95527714
24/03/2021 09:00,29.67148,15.391,33.4257327,0.22148,-0.049,0.226835602,29.45,15.44,33.25200896
24/03/2021 09:30,30.42144,15.86456,34.30959451,0.39144,-0.05544,0.395346515,30.03,15.92,33.98892908
24/03/2021 10:00,30.94504,16.7942,35.20853099,0.49504,-0.0658,0.499393874,30.45,16.86,34.80606413
24/03/2021 10:30,29.56448,15.18168,33.23464887,0.70448,-0.06832,0.707785061,28.86,15.25,32.64141694
24/03/2021 11:00,29.791,15.173,33.43237368,0.931,-0.077,0.934178784,28.86,15.25,32.64141694
24/03/2021 11:30,30.66316,17.3274,35.22028069,0.92316,-0.0826,0.926847963,29.74,17.41,34.46122023
24/03/2021 12:00,26.45264,13.97628,29.91786365,0.89264,-0.08372,0.89655742,25.56,14.06,29.1718563
24/03/2021 12:30,27.02148,14.37796,30.60859545,0.92148,-0.08204,0.92512483,26.1,14.46,29.83792218
24/03/2021 13:00,27.40488,14.37544,30.94641697,0.96488,-0.08456,0.968578241,26.44,14.46,30.1357794
24/03/2021 13:30,27.39704,14.85152,31.16352751,0.95704,-0.08848,0.961121362,26.44,14.94,30.36901711
24/03/2021 14:00,27.40264,15.1232,31.29881559,0.96264,-0.0868,0.9665454,26.44,15.21,30.50274906
24/03/2021 14:30,27.33264,15.12908,31.24039486,0.89264,-0.08092,0.896300293,26.44,15.21,30.50274906
24/03/2021 15:00,27.24948,14.84188,31.02926944,0.80948,-0.07812,0.813240804,26.44,14.92,30.35918312
24/03/2021 15:30,27.4854,15.95916,31.78273118,0.7154,-0.07084,0.718898787,26.77,16.03,31.20246465
24/03/2021 16:00,27.65892,14.76588,31.35358142,0.59892,-0.06412,0.602342544,27.06,14.83,30.85729249
24/03/2021 16:30,27.515,14.30924,31.01337735,0.455,-0.06076,0.459038972,27.06,14.37,30.63887237
24/03/2021 17:00,28.90428,15.6382,32.86351627,0.29428,-0.0518,0.298804214,28.61,15.69,32.62986669
24/03/2021 17:30,29.794,16.56128,34.08751137,0.154,-0.04872,0.161522873,29.64,16.61,33.97678178
24/03/2021 18:00,30.58592,16.58032,34.79088262,0.04592,-0.02968,0.054676767,30.54,16.61,34.76469042
24/03/2021 18:30,30.2684,13.48024,33.13446709,0.0084,-0.03976,0.040637638,30.26,13.52,33.14299323
24/03/2021 19:00,29.22,12.77428,31.89029052,0,-0.05572,0.05572,29.22,12.83,31.9126511
24/03/2021 19:30,31.91,16.6798,36.00644148,0,-0.0602,0.0602,31.91,16.74,36.03436832
24/03/2021 20:00,30.14,15.3384,33.81842862,0,-0.0616,0.0616,30.14,15.4,33.84641192
24/03/2021 20:30,29.95,15.4342,33.6929819,0,-0.0658,0.0658,29.95,15.5,33.72317452
24/03/2021 21:00,29.95,15.43728,33.69439291,0,-0.06272,0.06272,29.95,15.5,33.72317452
24/03/2021 21:30,28.28,13.95672,31.53646196,0,-0.06328,0.06328,28.28,14.02,31.56451805
24/03/2021 22:00,28.28,13.95868,31.53732943,0,-0.06132,0.06132,28.28,14.02,31.56451805
24/03/2021 22:30,27.69,15.7084,31.83535661,0,-0.0616,0.0616,27.69,15.77,31.86579671
24/03/2021 23:00,26.77,16.03008,31.20250575,0,-0.05992,0.05992,26.77,16.09,31.23333155
24/03/2021 23:30,21.86,11.33868,24.62570332,0,-0.06132,0.06132,21.86,11.4,24.65399765
25/03/2021 00:00,21.11,12.1668,24.3652031,0,-0.0532,0.0532,21.11,12.22,24.39181215
25/03/2021 00:30,21.11,14.65092,25.69594437,0,-0.05908,0.05908,21.11,14.71,25.72967547
25/03/2021 01:00,21.57,15.69372,26.67503978,0,-0.05628,0.05628,21.57,15.75,26.70818976
25/03/2021 01:30,22.34,16.53344,27.79262921,0,-0.05656,0.05656,22.34,16.59,27.82631309
25/03/2021 02:00,22.57,17.18148,28.36561572,0,-0.05852,0.05852,22.57,17.24,28.40110033
25/03/2021 02:30,21.65,14.86344,26.26108049,0,-0.05656,0.05656,21.65,14.92,26.29313408
25/03/2021 03:00,22.03,13.16148,25.66214051,0,-0.05852,0.05852,22.03,13.22,25.6922031
25/03/2021 03:30,22.61,17.83204,28.79572452,0,-0.05796,0.05796,22.61,17.89,28.83165274
25/03/2021 04:00,22.61,15.37952,27.34486671,0,-0.06048,0.06048,22.61,15.44,27.37892803
25/03/2021 04:30,22.28,12.88868,25.73939533,0,-0.06132,0.06132,22.28,12.95,25.77015522
25/03/2021 05:00,22.28,12.64064,25.6160922,0,-0.05936,0.05936,22.28,12.7,25.64543624
25/03/2021 05:30,22.65,15.80792,27.62087679,0,-0.05208,0.05208,22.65,15.86,27.65071608
25/03/2021 06:00,23.11,17.47484,28.97312777,0,-0.05516,0.05516,23.11,17.53,29.00643032
25/03/2021 06:30,23.47,17.47484,29.26108223,0,-0.05516,0.05516,23.47,17.53,29.29405742
25/03/2021 07:00,23.9984,15.77716,28.72006233,0.0084,-0.04284,0.043655763,23.99,15.82,28.73660558
25/03/2021 07:30,25.07696,13.89472,28.66909777,0.03696,-0.03528,0.051095205,25.04,13.93,28.65390898
25/03/2021 08:00,25.87132,14.66464,29.73847449,0.06132,-0.04536,0.076273665,25.81,14.71,29.70757816
25/03/2021 08:30,27.55688,15.49296,31.61350099,0.09688,-0.04704,0.107696314,27.46,15.54,31.55222972
25/03/2021 09:00,28.233,15.49296,32.20456642,0.203,-0.04704,0.20837889,28.03,15.54,32.04953198
25/03/2021 09:30,29.59608,16.10324,33.69335676,0.27608,-0.04676,0.2800119,29.32,16.15,33.47364486
25/03/2021 10:00,27.22032,13.80016,30.51868668,0.39032,-0.04984,0.393489171,26.83,13.85,30.19389673
25/03/2021 10:30,27.77372,14.27596,31.2279131,0.50372,-0.05404,0.506610462,27.27,14.33,30.80587282
25/03/2021 11:00,30.00672,16.36792,34.18058002,0.28672,-0.05208,0.291411539,29.72,16.42,33.95430459
25/03/2021 11:30,30.64424,13.144,33.34417762,0.46424,-0.056,0.467605365,30.18,13.2,32.94043716
25/03/2021 12:00,30.192,11.7672,32.40407166,0.742,-0.0728,0.745562767,29.45,11.84,31.74095304
25/03/2021 12:30,29.92216,12.2744,32.34186999,0.83216,-0.0756,0.835586995,29.09,12.35,31.60301568
25/03/2021 13:00,30.03724,10.63104,31.86306323,0.87724,-0.07896,0.88078641,29.16,10.71,31.06460526
25/03/2021 13:30,27.98156,12.42628,30.61666433,1.00156,-0.08372,1.00505297,26.98,12.51,29.73920813
25/03/2021 14:00,26.84648,14.33516,30.43403195,0.95648,-0.08484,0.960235292,25.89,14.42,29.63492028
25/03/2021 14:30,28.35712,16.21432,32.66543169,0.89712,-0.08568,0.901202173,27.46,16.3,31.93339318
25/03/2021 15:00,28.27564,16.2216,32.59834542,0.81564,-0.0784,0.819399274,27.46,16.3,31.93339318
25/03/2021 15:30,28.55932,18.704,34.13904473,0.71932,-0.056,0.721496544,27.84,18.76,33.57086832
25/03/2021 16:00,28.44368,14.7596,32.04510453,0.60368,-0.0504,0.605780243,27.84,14.81,31.53413547
25/03/2021 16:30,28.09984,14.24464,31.50413904,0.46984,-0.04536,0.472024528,27.63,14.29,31.10660702
25/03/2021 17:00,24.10064,10.96548,26.47796442,0.15064,-0.04452,0.157080998,23.95,11.01,26.35948786
25/03/2021 17:30,25.34196,11.81548,27.96105335,0.07196,-0.04452,0.08461839,25.27,11.86,27.91473625
25/03/2021 18:00,26.6678,12.19228,29.32274285,0.0378,-0.02772,0.04687471,26.63,12.22,29.2999198
25/03/2021 18:30,27.38504,13.36772,30.4735353,0.00504,-0.04228,0.042579338,27.38,13.41,30.48757944
25/03/2021 19:00,27.92,13.3554,30.94984829,0,-0.0546,0.0546,27.92,13.41,30.97344831
25/03/2021 19:30,28.24,13.35428,31.23834814,0,-0.05572,0.05572,28.24,13.41,31.26220882
25/03/2021 20:00,28.95,13.69148,32.02435206,0,-0.05852,0.05852,28.95,13.75,32.04941497
25/03/2021 20:30,29.55,13.38616,32.44058846,0,-0.06384,0.06384,29.55,13.45,32.46698323
25/03/2021 21:00,28.44,13.74644,31.5879441,0,-0.06356,0.06356,28.44,13.81,31.61565593
25/03/2021 21:30,27.42,14.2326,30.89374213,0,-0.0574,0.0574,27.42,14.29,30.92022801
25/03/2021 22:00,27.42,14.647,31.08683015,0,-0.063,0.063,27.42,14.71,31.11656311
25/03/2021 22:30,26.19,14.26952,29.82507839,0,-0.06048,0.06048,26.19,14.33,29.8540617
25/03/2021 23:00,23.01,14.86204,27.39234077,0,-0.05796,0.05796,23.01,14.92,27.42383088
25/03/2021 23:30,22.34,13.83512,26.27710306,0,-0.05488,0.05488,22.34,13.89,26.30603923
26/03/2021 00:00,21.04,13.8326,25.17980188,0,-0.0574,0.0574,21.04,13.89,25.21138037
26/03/2021 00:30,20.65,15.92512,26.07742217,0,-0.05488,0.05488,20.65,15.98,26.11097279
26/03/2021 01:00,22.74,17.68316,28.80627966,0,-0.05684,0.05684,22.74,17.74,28.84120663
26/03/2021 01:30,23.15,15.85924,28.06132558,0,-0.06076,0.06076,23.15,15.92,28.09570964
26/03/2021 02:00,22.38,13.9854,26.39044928,0,-0.0546,0.0546,22.38,14.04,26.41942467
26/03/2021 02:30,19.41,12.54708,23.11227632,0,-0.05292,0.05292,19.41,12.6,23.14104795
26/03/2021 03:00,19.41,12.54232,23.10969258,0,-0.05768,0.05768,19.41,12.6,23.14104795
26/03/2021 03:30,20.17,11.51232,23.22417731,0,-0.05768,0.05768,20.17,11.57,23.25282348
26/03/2021 04:00,20.69,12.2068,24.02253247,0,-0.0532,0.0532,20.69,12.26,24.04960914
26/03/2021 04:30,21.25,16.20372,26.7230807,0,-0.05628,0.05628,21.25,16.26,26.75724388
26/03/2021 05:00,21.25,16.20568,26.7242692,0,-0.05432,0.05432,21.25,16.26,26.75724388
26/03/2021 05:30,20.77,15.86372,26.13523507,0,-0.05628,0.05628,20.77,15.92,26.16943446
26/03/2021 06:00,21.36,11.9912,24.49568283,0,-0.0588,0.0588,21.36,12.05,24.52452038
26/03/2021 06:30,21.86924,12.23744,25.0602992,0.00924,-0.04256,0.043551478,21.86,12.28,25.07305326
26/03/2021 07:00,23.19284,12.91444,26.54600889,0.04284,-0.03556,0.055675661,23.15,12.95,26.52593071
26/03/2021 07:30,24.54148,14.61612,28.56422946,0.01148,-0.03388,0.035772123,24.53,14.65,28.57172378
26/03/2021 08:00,26.89372,18.49276,32.63823445,0.01372,-0.03724,0.039686975,26.88,18.53,32.64805201
26/03/2021 08:30,26.66696,14.53408,30.37048299,0.03696,-0.04592,0.058946484,26.63,14.58,30.36006094
26/03/2021 09:00,28.29568,14.97688,32.01487843,0.08568,-0.04312,0.095918699,28.21,15.02,31.95941958
26/03/2021 09:30,29.84896,15.59568,33.67767284,0.14896,-0.05432,0.158555177,29.7,15.65,33.57100684
26/03/2021 10:00,30.48792,16.38568,34.61219113,0.22792,-0.05432,0.234303625,30.26,16.44,34.43749701
26/03/2021 10:30,30.9154,16.38428,34.98866371,0.2954,-0.05572,0.300609179,30.62,16.44,34.75425154
26/03/2021 11:00,30.93164,16.38428,35.00301393,0.31164,-0.05572,0.316582072,30.62,16.44,34.75425154
26/03/2021 11:30,30.10404,14.73456,33.51657027,0.40404,-0.05544,0.407825839,29.7,14.79,33.17882005
26/03/2021 12:00,29.30344,12.27244,31.76955114,0.92344,-0.07756,0.92669142,28.38,12.35,30.95071728
26/03/2021 12:30,30.11592,13.95056,33.19016062,0.81592,-0.06944,0.818869562,29.3,14.02,32.48153937
26/03/2021 13:00,30.08088,15.84064,33.99684128,0.53088,-0.05936,0.534188341,29.55,15.9,33.55610973
26/03/2021 13:30,30.33048,15.8454,34.22009232,0.55048,-0.0546,0.553181155,29.78,15.9,33.75882699
26/03/2021 14:00,31.2222,15.05804,34.66367467,0.9422,-0.07196,0.944943957,30.28,15.13,33.84959823
26/03/2021 14:30,29.374,14.64224,32.82113752,0.784,-0.06776,0.786922752,28.59,14.71,32.15232807
26/03/2021 15:00,29.14272,14.9742,32.76468823,0.55272,-0.0658,0.556622887,28.59,15.04,32.30463899
26/03/2021 15:30,27.44756,13.32812,30.51241276,0.56756,-0.06188,0.570923364,26.88,13.39,30.03042624
26/03/2021 16:00,27.52932,13.334,30.58854386,0.64932,-0.056,0.65173036,26.88,13.39,30.03042624
26/03/2021 16:30,28.40312,14.621,31.94543577,0.39312,-0.049,0.396162005,28.01,14.67,31.61912396
26/03/2021 17:00,28.26452,13.7354,31.42521764,0.25452,-0.0546,0.260310565,28.01,13.79,31.22057335
26/03/2021 17:30,26.23276,12.99324,29.27425461,0.17276,-0.04676,0.178976298,26.06,13.04,29.14043926
26/03/2021 18:00,27.39808,13.74576,30.65290697,0.03808,-0.04424,0.058371774,27.36,13.79,30.6387614
26/03/2021 18:30,27.71308,13.49632,30.82475396,0.00308,-0.04368,0.043788455,27.71,13.54,30.84113649
26/03/2021 19:00,30.93,15.28372,34.50010141,0,-0.05628,0.05628,30.93,15.34,34.5250706
26/03/2021 19:30,31.79,16.0298,35.60278905,0,-0.0602,0.0602,31.79,16.09,35.62993404
26/03/2021 20:00,31.79,16.02896,35.60241085,0,-0.06104,0.06104,31.79,16.09,35.62993404
26/03/2021 20:30,30.28,14.43644,33.54533052,0,-0.06356,0.06356,30.28,14.5,33.57273298
26/03/2021 21:00,29.7,15.1726,33.35112878,0,-0.0574,0.0574,29.7,15.23,33.3772812
26/03/2021 21:30,28.78,14.8412,32.38131587,0,-0.0588,0.0588,28.78,14.9,32.40830758
26/03/2021 22:00,27.86,14.83952,31.56566099,0,-0.06048,0.06048,27.86,14.9,31.5941387
26/03/2021 22:30,27.38,15.12672,31.28069785,0,-0.06328,0.06328,27.38,15.19,31.31134778
26/03/2021 23:00,25.89,14.76924,29.80641794,0,-0.06076,0.06076,25.89,14.83,29.83657152
26/03/2021 23:30,25.66,14.5584,29.50224755,0,-0.0616,0.0616,25.66,14.62,29.53269375
27/03/2021 00:00,24.33,14.56652,28.35722844,0,-0.05348,0.05348,24.33,14.62,28.3847371
28/03/2021 00:30,22.53,15.21624,27.18703477,0,-0.05376,0.05376,22.53,15.27,27.21716003
28/03/2021 01:00,23.8,18.1626,29.93860449,0,-0.0574,0.0574,23.8,18.22,29.9734616
28/03/2021 01:30,0.003,-0.05468,0.054762235,0,-0.05768,0.05768,0.003,0.003,0.004242641
28/03/2021 02:00,0.003,-0.05216,0.052246202,0,-0.05516,0.05516,0.003,0.003,0.004242641
28/03/2021 02:30,23.43,14.4812,27.54396583,0,-0.0588,0.0588,23.43,14.54,27.5749252
28/03/2021 03:00,23.03,17.74484,29.07335974,0,-0.05516,0.05516,23.03,17.8,29.10705928
28/03/2021 03:30,23.47,18.45316,29.85565297,0,-0.05684,0.05684,23.47,18.51,29.89081799
28/03/2021 04:00,22.88,17.49344,28.80129933,0,-0.05656,0.05656,22.88,17.55,28.83568796
28/03/2021 04:30,22.03,12.4554,25.30726949,0,-0.0546,0.0546,22.03,12.51,25.33418639
28/03/2021 05:00,22.03,12.45288,25.30602933,0,-0.05712,0.05712,22.03,12.51,25.33418639
28/03/2021 05:30,18.87,10.49148,21.59046207,0,-0.05852,0.05852,18.87,10.55,21.61895927
28/03/2021 06:00,18.56,10.49372,21.32115755,0,-0.05628,0.05628,18.56,10.55,21.34891332
28/03/2021 06:30,20.63,11.57596,23.65586079,0,-0.05404,0.05404,20.63,11.63,23.68235208
28/03/2021 07:00,21.34,15.84428,26.578879,0,-0.05572,0.05572,21.34,15.9,26.61213257
28/03/2021 07:30,22.49056,17.52184,28.51035191,0.00056,-0.04816,0.048163256,22.49,17.57,28.53953398
28/03/2021 08:00,21.6412,16.57752,27.26088236,0.0112,-0.03248,0.03435681,21.63,16.61,27.27176195
28/03/2021 08:30,22.80688,17.47332,28.73100568,0.02688,-0.03668,0.045474793,22.78,17.51,28.73201176
28/03/2021 09:00,22.85196,16.98184,28.4709495,0.07196,-0.04816,0.08658884,22.78,17.03,28.44203403
28/03/2021 09:30,25.57448,14.29764,29.29977025,0.14448,-0.05236,0.153675112,25.43,14.35,29.19944178
28/03/2021 10:00,25.654,14.29904,29.36988697,0.224,-0.05096,0.229723577,25.43,14.35,29.19944178
28/03/2021 10:30,26.80868,14.30212,30.38512728,0.28868,-0.04788,0.292623712,26.52,14.35,30.15348902
28/03/2021 11:00,27.61984,14.8682,31.36748209,0.32984,-0.0518,0.333882712,27.29,14.92,31.10225876
28/03/2021 11:30,28.30288,15.25876,32.15404754,0.36288,-0.05124,0.366479784,27.94,15.31,31.85968769
28/03/2021 12:00,28.57852,15.25596,32.39561885,0.33852,-0.05404,0.342806231,28.24,15.31,32.12310228
28/03/2021 12:30,29.15244,15.25484,32.902506,0.27244,-0.05516,0.277967946,28.88,15.31,32.68716109
28/03/2021 13:00,29.53576,15.57372,33.39014635,0.23576,-0.05628,0.242384438,29.3,15.63,33.20823542
28/03/2021 13:30,29.55844,15.58492,33.41543216,0.25844,-0.04508,0.262342219,29.3,15.63,33.20823542
28/03/2021 14:00,28.87372,14.20016,32.17664138,0.22372,-0.04984,0.229204415,28.65,14.25,31.99820307
28/03/2021 14:30,29.68984,15.38988,33.4415162,0.25984,-0.05012,0.264629628,29.43,15.44,33.23429704
28/03/2021 15:00,29.06008,15.38736,32.88250443,0.22008,-0.05264,0.226287817,28.84,15.44,32.71298213
28/03/2021 15:30,28.72984,15.39324,32.5937961,0.11984,-0.04676,0.128639509,28.61,15.44,32.51039372
28/03/2021 16:00,28.72144,15.38848,32.58414388,0.11144,-0.05152,0.122772896,28.61,15.44,32.51039372
28/03/2021 16:30,28.45196,15.14072,32.22972898,0.07196,-0.04928,0.087216742,28.38,15.19,32.18944703
28/03/2021 17:00,28.72856,15.15976,32.48304916,0.02856,-0.03024,0.041594846,28.7,15.19,32.47192788
28/03/2021 17:30,29.11896,17.14108,33.78950214,0.00896,-0.03892,0.039938052,29.11,17.18,33.80154582
28/03/2021 18:00,29.76,15.92848,33.75461561,0,-0.05152,0.05152,29.76,15.98,33.77895795
28/03/2021 18:30,29.76,15.34064,33.48123109,0,-0.05936,0.05936,29.76,15.4,33.50847057
28/03/2021 19:00,30.28,15.84708,34.17613706,0,-0.05292,0.05292,30.28,15.9,34.2007076
28/03/2021 19:30,29.62,14.31428,32.89746209,0,-0.05572,0.05572,29.62,14.37,32.92174509
28/03/2021 20:00,28.36,11.60036,30.64078903,0,-0.05964,0.05964,28.36,11.66,30.66341794
28/03/2021 20:30,29.24,15.14616,32.92998273,0,-0.06384,0.06384,29.24,15.21,32.95939472
28/03/2021 21:00,28.3,14.63428,31.8598831,0,-0.05572,0.05572,28.3,14.69,31.88551552
28/03/2021 21:30,26.75,13.58148,30.00031831,0,-0.05852,0.05852,26.75,13.64,30.02685631
28/03/2021 22:00,27.71,14.82372,31.42589338,0,-0.05628,0.05628,27.71,14.88,31.45248003
28/03/2021 22:30,26.19,13.35092,29.39665227,0,-0.05908,0.05908,26.19,13.41,29.4235314
28/03/2021 23:00,25.41,14.84148,29.42681819,0,-0.05852,0.05852,25.41,14.9,29.45637622
28/03/2021 23:30,23.97,14.40148,27.96361075,0,-0.05852,0.05852,23.97,14.46,27.99379396
29/03/2021 00:00,23.68,14.67148,27.85668188,0,-0.05852,0.05852,23.68,14.73,27.8875474
29/03/2021 00:30,23.38,17.26624,29.06453928,0,-0.05376,0.05376,23.38,17.32,29.09650838
29/03/2021 01:00,23.38,18.24232,29.65479116,0,-0.05768,0.05768,23.38,18.3,29.69030818
29/03/2021 01:30,22.63,16.5326,28.02576962,0,-0.0574,0.0574,22.63,16.59,28.05966857
29/03/2021 02:00,22.63,15.65512,27.51726153,0,-0.05488,0.05488,22.63,15.71,27.54852083
29/03/2021 02:30,22.63,15.65288,27.51598721,0,-0.05712,0.05712,22.63,15.71,27.54852083
29/03/2021 03:00,22.63,17.26428,28.46352515,0,-0.05572,0.05572,22.63,17.32,28.49735602
29/03/2021 03:30,21.94,13.75316,25.89426597,0,-0.05684,0.05684,21.94,13.81,25.9245
29/03/2021 04:00,21.94,12.68288,25.34204106,0,-0.05712,0.05712,21.94,12.74,25.37067599
29/03/2021 04:30,21.94,16.0968,27.2115889,0,-0.0532,0.0532,21.94,16.15,27.2430927
29/03/2021 05:00,21.94,16.09568,27.21092638,0,-0.05432,0.05432,21.94,16.15,27.2430927
29/03/2021 05:30,21.94,16.934,27.71504927,0,-0.056,0.056,21.94,16.99,27.74930089
29/03/2021 06:00,20.83,12.1626,24.12089838,0,-0.0574,0.0574,20.83,12.22,24.14989234
29/03/2021 06:30,21.69,11.804,24.69393683,0,-0.056,0.056,21.69,11.86,24.72075444
29/03/2021 07:00,22.8,15.70896,27.68774863,0,-0.06104,0.06104,22.8,15.77,27.72242594
29/03/2021 07:30,23.56036,17.6952,29.46541475,0.01036,-0.0448,0.045982275,23.55,17.74,29.48406519
29/03/2021 08:00,23.59368,13.9608,27.41469811,0.04368,-0.0392,0.058690565,23.55,14,27.39712576
29/03/2021 08:30,22.30168,11.17156,24.9433094,0.07168,-0.04844,0.086512751,22.23,11.22,24.9010301
29/03/2021 09:00,23.7342,11.4596,26.35592309,0.1442,-0.0504,0.152754051,23.59,11.51,26.24820375
29/03/2021 09:30,25.55904,12.37708,28.39818014,0.22904,-0.05292,0.235074133,25.33,12.43,28.21548865
29/03/2021 10:00,25.6086,12.37652,28.44254984,0.2786,-0.05348,0.283686571,25.33,12.43,28.21548865
29/03/2021 10:30,25.9966,12.37988,28.7938299,0.3766,-0.05012,0.379920484,25.62,12.43,28.47611806
29/03/2021 11:00,25.69116,11.07024,27.9747371,0.32116,-0.03976,0.323611809,25.37,11.11,27.69601054
29/03/2021 11:30,26.20368,12.04576,28.83978466,0.39368,-0.04424,0.396157948,25.81,12.09,28.50130172
29/03/2021 12:00,26.19724,12.0466,28.83428437,0.38724,-0.0434,0.389664442,25.81,12.09,28.50130172
29/03/2021 12:30,26.5564,12.67436,29.42586927,0.3864,-0.04564,0.38908607,26.17,12.72,29.09754801
29/03/2021 13:00,27.90644,14.70268,31.54264086,0.35644,-0.04732,0.359567318,27.55,14.75,31.25004
29/03/2021 13:30,28.41152,14.60828,31.94708615,0.26152,-0.04172,0.264826866,28.15,14.65,31.73397233
29/03/2021 14:00,28.42216,14.60828,31.95654899,0.27216,-0.04172,0.275339107,28.15,14.65,31.73397233
29/03/2021 14:30,30.59588,17.02576,35.0140597,0.28588,-0.04424,0.289282824,30.31,17.07,34.78621854
29/03/2021 15:00,30.87868,16.174,34.85815765,0.56868,-0.056,0.57143061,30.31,16.23,34.38181205
29/03/2021 15:30,30.84,16.90644,35.17006274,0.91,-0.06356,0.91221701,29.93,16.97,34.4061884
29/03/2021 16:00,28.78652,16.41128,33.13599018,0.57652,-0.04872,0.578574929,28.21,16.46,32.66092007
29/03/2021 16:30,29.4786,16.15288,33.61403561,0.6986,-0.05712,0.700931277,28.78,16.21,33.03108385
29/03/2021 17:00,30.093,17.28708,34.70492449,0.623,-0.05292,0.625243574,29.47,17.34,34.19293056
29/03/2021 17:30,28.39584,15.70044,32.44730413,0.45584,-0.04956,0.458526225,27.94,15.75,32.07344852
29/03/2021 18:00,25.43768,12.39624,28.29739087,0.33768,-0.05376,0.341932625,25.1,12.45,28.01807452
29/03/2021 18:30,28.9374,15.80624,32.97287282,0.1974,-0.05376,0.204589583,28.74,15.86,32.82570944
29/03/2021 19:00,29.47008,15.81548,33.44570261,0.08008,-0.04452,0.091623342,29.39,15.86,33.39628273
29/03/2021 19:30,30.15764,16.13388,34.2021247,0.01764,-0.03612,0.040197313,30.14,16.17,34.20363285
29/03/2021 20:00,27.21028,13.94792,30.57685088,0.00028,-0.05208,0.052080753,27.21,14,30.60039379
29/03/2021 20:30,29.76,15.91868,33.74999219,0,-0.06132,0.06132,29.76,15.98,33.77895795
29/03/2021 21:00,30.95,17.97204,35.78961751,0,-0.05796,0.05796,30.95,18.03,35.81875766
29/03/2021 21:30,30.95,17.474,35.54213241,0,-0.056,0.056,30.95,17.53,35.56969778
29/03/2021 22:00,27.69,14.61288,31.30930152,0,-0.05712,0.05712,27.69,14.67,31.33600166
29/03/2021 22:30,24.16,12.26176,27.09347446,0,-0.05824,0.05824,24.16,12.32,27.11988201
29/03/2021 23:00,23.24,13.9612,27.11111775,0,-0.0588,0.0588,23.24,14.02,27.14144432
29/03/2021 23:30,25.14,14.91952,29.2337421,0,-0.06048,0.06048,25.14,14.98,29.26465445
30/03/2021 00:00,23.38,13.60148,27.04856111,0,-0.05852,0.05852,23.38,13.66,27.07803538
31/03/2021 00:30,24.87,18.08456,30.75009285,0,-0.05544,0.05544,24.87,18.14,30.78273055
31/03/2021 01:00,24.3,18.89512,30.78174069,0,-0.05488,0.05488,24.3,18.95,30.81545878
31/03/2021 01:30,23.22,18.64288,29.77793436,0,-0.05712,0.05712,23.22,18.7,29.81372838
31/03/2021 02:00,24.16,19.50568,31.05120211,0,-0.05432,0.05432,24.16,19.56,31.08535346
31/03/2021 02:30,24.16,19.29372,30.91849336,0,-0.05628,0.05628,24.16,19.35,30.95364437
31/03/2021 03:00,23.57,18.96428,30.25208779,0,-0.05572,0.05572,23.57,19.02,30.28704839
31/03/2021 03:30,23.87,19.33204,30.71652113,0,-0.05796,0.05796,23.87,19.39,30.75303237
31/03/2021 04:00,23.53,19.3326,30.45341233,0,-0.0574,0.0574,23.53,19.39,30.48988357
31/03/2021 04:30,23.53,19.53896,30.58483052,0,-0.06104,0.06104,23.53,19.6,30.62386161
31/03/2021 05:00,22.67,18.85064,29.48347891,0,-0.05936,0.05936,22.67,18.91,29.52146677
31/03/2021 05:30,22.97,18.8526,29.71601297,0,-0.0574,0.0574,22.97,18.91,29.75246208
31/03/2021 06:00,23.87,19.59868,30.88503129,0,-0.06132,0.06132,23.87,19.66,30.92397937
31/03/2021 06:30,23.87,19.6026,30.88751895,0,-0.0574,0.0574,23.87,19.66,30.92397937
31/03/2021 07:00,23.87,16.6598,29.10886181,0,-0.0602,0.0602,23.87,16.72,29.14335773
31/03/2021 07:30,25.31952,15.56688,29.72214403,0.00952,-0.04312,0.044158406,25.31,15.61,29.73664742
31/03/2021 08:00,25.7416,15.56212,30.08005235,0.0616,-0.04788,0.078019577,25.68,15.61,30.05219626
31/03/2021 08:30,27.06768,14.6196,30.76348493,0.12768,-0.0504,0.137267412,26.94,14.67,30.67527506
31/03/2021 09:00,27.95668,15.87156,32.14782066,0.24668,-0.04844,0.251391042,27.71,15.92,31.95763602
31/03/2021 09:30,29.99184,19.3024,35.66641435,0.37184,-0.0476,0.374874306,29.62,19.35,35.38031797
31/03/2021 10:00,30.87288,21.9096,37.85716962,0.36288,-0.0504,0.366363282,30.51,21.96,37.59124499
31/03/2021 10:30,28.19772,16.34708,32.59353368,0.58772,-0.05292,0.590097725,27.61,16.4,32.11342554
31/03/2021 11:00,30.3162,16.72372,34.62303847,0.6762,-0.05628,0.678538045,29.64,16.78,34.06021139
31/03/2021 11:30,30.19024,15.31896,33.85441074,0.80024,-0.06104,0.802564601,29.39,15.38,33.17101898
31/03/2021 12:00,29.525,15.31896,33.26253389,0.805,-0.06104,0.807310895,28.72,15.38,32.57887045
31/03/2021 12:30,30.26324,15.31728,33.9187671,0.79324,-0.06272,0.795715713,29.47,15.38,33.24192082
31/03/2021 13:00,30.30328,15.54224,34.05657063,0.83328,-0.06776,0.836030487,29.47,15.61,33.348958
31/03/2021 13:30,29.4428,16.16448,33.5882254,0.7728,-0.06552,0.775572505,28.67,16.23,32.94513318
31/03/2021 14:00,28.9736,16.48252,33.3338111,0.8036,-0.06748,0.806428243,28.17,16.55,32.67187475
31/03/2021 14:30,27.52328,15.93644,31.80410448,0.62328,-0.06356,0.626512436,26.9,16,31.29872202
31/03/2021 15:00,28.00836,16.24568,32.3788565,0.52836,-0.05432,0.531144944,27.48,16.3,31.95059311
31/03/2021 15:30,28.76872,19.27932,34.63136483,0.46872,-0.05068,0.471451907,28.3,19.33,34.27154651
31/03/2021 16:00,26.0172,18.4624,31.90227123,0.4172,-0.0476,0.419906656,25.6,18.51,31.59082303
31/03/2021 16:30,26.71356,15.41352,30.8413827,0.48356,-0.04648,0.485788703,26.23,15.46,30.44707704
31/03/2021 17:00,26.748,14.77876,30.55924166,0.518,-0.05124,0.520528133,26.23,14.83,30.13207261
31/03/2021 17:30,26.63348,14.78436,30.46177207,0.40348,-0.04564,0.4060531,26.23,14.83,30.13207261
31/03/2021 18:00,28.63012,15.951,32.77374211,0.19012,-0.049,0.196332917,28.44,16,32.63178818
31/03/2021 18:30,28.89992,18.11128,34.10606748,0.19992,-0.04872,0.205770855,28.7,18.16,33.96285618
31/03/2021 19:00,30.2124,21.24268,36.93291983,0.0924,-0.04732,0.103812053,30.12,21.29,36.88466484
31/03/2021 19:30,28.69016,19.86396,34.8955898,0.02016,-0.02604,0.032931857,28.67,19.89,34.89385333
31/03/2021 20:00,27.65056,19.04624,33.57547805,0.00056,-0.05376,0.053762917,27.65,19.1,33.6055427
31/03/2021 20:30,29.16,17.94616,34.2398928,0,-0.06384,0.06384,29.16,18.01,34.27339639
31/03/2021 21:00,26.14,13.49392,29.41743491,0,-0.06608,0.06608,26.14,13.56,29.44780467
31/03/2021 21:30,26.79,13.50008,29.99927099,0,-0.05992,0.05992,26.79,13.56,30.02628349
31/03/2021 22:00,27.82,14.44036,31.34447953,0,-0.05964,0.05964,27.82,14.5,31.37200026
31/03/2021 22:30,26.98,14.1284,30.45541145,0,-0.0616,0.0616,26.98,14.19,30.48403681
31/03/2021 23:00,22.53,13.08092,26.05208951,0,-0.05908,0.05908,22.53,13.14,26.081804
31/03/2021 23:30,21.4,15.14952,26.21961015,0,-0.06048,0.06048,21.4,15.21,26.2546015
01/04/2021 00:00,22.36,12.5356,25.63417382,0,-0.0644,0.0644,22.36,12.6,25.66572812
